Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.11
,,2024-03-01T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
,,2024-03-01T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
,,2024-03-01T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.47
,,2024-03-01T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
,,2024-03-01T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
,,2024-03-01T22:20:00.000+00:00,feeder,2,N Current (RMS),A,42.1
,,2024-03-01T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
,,2024-03-01T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
,,2024-03-01T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
,,2024-03-01T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
,,2024-03-01T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
,,2024-03-01T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
,,2024-03-01T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
,,2024-03-01T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
,,2024-03-01T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
,,2024-03-01T22:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
,,2024-03-01T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
,,2024-03-01T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
,,2024-03-01T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
,,2024-03-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2024-03-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
,,2024-03-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-03-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
,,2024-03-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2024-03-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
,,2024-03-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
,,2024-03-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
,,2024-03-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
,,2024-03-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,80.12
,,2024-03-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,60.71
,,2024-03-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,82.95
,,2024-03-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,174.9
,,2024-03-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.0
,,2024-03-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
,,2024-03-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.3
,,2024-03-01T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
,,2024-03-01T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.09
,,2024-03-01T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.99
,,2024-03-01T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.53
,,2024-03-01T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.58
,,2024-03-01T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.3
,,2024-03-01T22:10:00.000+00:00,feeder,6,N Current (RMS),A,36.8
,,2024-03-01T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,61.2
,,2024-03-01T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.0
,,2024-03-01T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,76.6
,,2024-03-01T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
,,2024-03-01T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
,,2024-03-01T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
,,2024-03-01T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.03
,,2024-03-01T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.21
,,2024-03-01T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
,,2024-03-01T22:10:00.000+00:00,feeder,5,N Current (RMS),A,13.4
,,2024-03-01T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
,,2024-03-01T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
,,2024-03-01T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
,,2024-03-01T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-03-01T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
,,2024-03-01T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
,,2024-03-01T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.09
,,2024-03-01T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.49
,,2024-03-01T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.76
,,2024-03-01T22:10:00.000+00:00,feeder,4,N Current (RMS),A,39.9
,,2024-03-01T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
,,2024-03-01T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
,,2024-03-01T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
,,2024-03-01T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.81
,,2024-03-01T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
,,2024-03-01T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
,,2024-03-01T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.3
,,2024-03-01T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.9
,,2024-03-01T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.23
,,2024-03-01T22:10:00.000+00:00,feeder,3,N Current (RMS),A,56.4
,,2024-03-01T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.1
,,2024-03-01T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.8
,,2024-03-01T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.2
,,2024-03-01T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
,,2024-03-01T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
,,2024-03-01T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
,,2024-03-01T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.15
,,2024-03-01T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
,,2024-03-01T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
,,2024-03-01T22:10:00.000+00:00,feeder,2,N Current (RMS),A,45.7
,,2024-03-01T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.1
,,2024-03-01T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
,,2024-03-01T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
,,2024-03-01T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
,,2024-03-01T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
,,2024-03-01T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
,,2024-03-01T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
,,2024-03-01T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
,,2024-03-01T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
,,2024-03-01T22:10:00.000+00:00,feeder,1,N Current (RMS),A,34.3
,,2024-03-01T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
,,2024-03-01T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
,,2024-03-01T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
,,2024-03-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
,,2024-03-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
,,2024-03-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2024-03-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
,,2024-03-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
,,2024-03-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
,,2024-03-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
,,2024-03-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
,,2024-03-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
,,2024-03-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,83.67
,,2024-03-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,80.75
,,2024-03-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,89.65
,,2024-03-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,167.8
,,2024-03-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.4
,,2024-03-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.2
,,2024-03-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.8
,,2024-03-01T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.67
,,2024-03-01T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
,,2024-03-01T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
,,2024-03-01T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.72
,,2024-03-01T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.21
,,2024-03-01T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.91
,,2024-03-01T22:00:00.000+00:00,feeder,6,N Current (RMS),A,57.9
,,2024-03-01T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,66.8
,,2024-03-01T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.9
,,2024-03-01T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,110.3
,,2024-03-01T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
,,2024-03-01T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
,,2024-03-01T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
,,2024-03-01T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
,,2024-03-01T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.82
,,2024-03-01T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
,,2024-03-01T22:00:00.000+00:00,feeder,5,N Current (RMS),A,13.0
,,2024-03-01T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
,,2024-03-01T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
,,2024-03-01T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
,,2024-03-01T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
,,2024-03-01T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
,,2024-03-01T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
,,2024-03-01T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.84
,,2024-03-01T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.97
,,2024-03-01T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.14
,,2024-03-01T22:00:00.000+00:00,feeder,4,N Current (RMS),A,39.9
,,2024-03-01T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.3
,,2024-03-01T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.3
,,2024-03-01T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
,,2024-03-01T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
,,2024-03-01T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
,,2024-03-01T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
,,2024-03-01T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.99
,,2024-03-01T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.61
,,2024-03-01T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.16
,,2024-03-01T22:00:00.000+00:00,feeder,3,N Current (RMS),A,43.3
,,2024-03-01T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.6
,,2024-03-01T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
,,2024-03-01T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
,,2024-03-01T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.99
,,2024-03-01T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
,,2024-03-01T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
,,2024-03-01T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.84
,,2024-03-01T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
,,2024-03-01T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
,,2024-03-01T22:00:00.000+00:00,feeder,2,N Current (RMS),A,45.2
,,2024-03-01T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
,,2024-03-01T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
,,2024-03-01T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
,,2024-03-01T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
,,2024-03-01T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
,,2024-03-01T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
,,2024-03-01T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
,,2024-03-01T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,,2024-03-01T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
,,2024-03-01T22:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
,,2024-03-01T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
,,2024-03-01T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
,,2024-03-01T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
,,2024-03-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2024-03-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
,,2024-03-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-03-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
,,2024-03-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
,,2024-03-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
,,2024-03-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
,,2024-03-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
,,2024-03-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
,,2024-03-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,87.85
,,2024-03-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,79.56
,,2024-03-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,86.14
,,2024-03-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,168.7
,,2024-03-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,369.2
,,2024-03-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.7
,,2024-03-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.6
,,2024-03-01T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
,,2024-03-01T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.67
,,2024-03-01T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
,,2024-03-01T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.34
,,2024-03-01T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
,,2024-03-01T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.86
,,2024-03-01T21:50:00.000+00:00,feeder,6,N Current (RMS),A,62.4
,,2024-03-01T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,89.6
,,2024-03-01T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,67.3
,,2024-03-01T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,120.7
,,2024-03-01T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
,,2024-03-01T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
,,2024-03-01T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
,,2024-03-01T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
,,2024-03-01T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.57
,,2024-03-01T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.74
,,2024-03-01T21:50:00.000+00:00,feeder,5,N Current (RMS),A,22.5
,,2024-03-01T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
,,2024-03-01T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
,,2024-03-01T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
,,2024-03-01T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
,,2024-03-01T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
,,2024-03-01T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
,,2024-03-01T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.13
,,2024-03-01T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.66
,,2024-03-01T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.9
,,2024-03-01T21:50:00.000+00:00,feeder,4,N Current (RMS),A,40.6
,,2024-03-01T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
,,2024-03-01T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
,,2024-03-01T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
,,2024-03-01T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
,,2024-03-01T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
,,2024-03-01T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
,,2024-03-01T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.53
,,2024-03-01T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.04
,,2024-03-01T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.21
,,2024-03-01T21:50:00.000+00:00,feeder,3,N Current (RMS),A,48.1
,,2024-03-01T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.4
,,2024-03-01T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
,,2024-03-01T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
,,2024-03-01T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
,,2024-03-01T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
,,2024-03-01T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
,,2024-03-01T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.96
,,2024-03-01T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
,,2024-03-01T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.69
,,2024-03-01T21:50:00.000+00:00,feeder,2,N Current (RMS),A,46.5
,,2024-03-01T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.1
,,2024-03-01T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
,,2024-03-01T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
,,2024-03-01T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
,,2024-03-01T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-03-01T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
,,2024-03-01T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
,,2024-03-01T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
,,2024-03-01T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
,,2024-03-01T21:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
,,2024-03-01T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
,,2024-03-01T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
,,2024-03-01T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
,,2024-03-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-03-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
,,2024-03-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
,,2024-03-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
,,2024-03-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2024-03-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
,,2024-03-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
,,2024-03-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
,,2024-03-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
,,2024-03-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,96.94
,,2024-03-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,79.34
,,2024-03-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,93.0
,,2024-03-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,180.9
,,2024-03-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,407.9
,,2024-03-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.6
,,2024-03-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,391.5
,,2024-03-01T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.55
,,2024-03-01T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
,,2024-03-01T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.05
,,2024-03-01T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.33
,,2024-03-01T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.71
,,2024-03-01T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.64
,,2024-03-01T21:40:00.000+00:00,feeder,6,N Current (RMS),A,65.3
,,2024-03-01T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,75.1
,,2024-03-01T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,62.2
,,2024-03-01T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,115.2
,,2024-03-01T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
,,2024-03-01T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
,,2024-03-01T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
,,2024-03-01T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.51
,,2024-03-01T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.92
,,2024-03-01T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
,,2024-03-01T21:40:00.000+00:00,feeder,5,N Current (RMS),A,13.8
,,2024-03-01T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
,,2024-03-01T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
,,2024-03-01T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
,,2024-03-01T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
,,2024-03-01T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
,,2024-03-01T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
,,2024-03-01T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.41
,,2024-03-01T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.34
,,2024-03-01T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.69
,,2024-03-01T21:40:00.000+00:00,feeder,4,N Current (RMS),A,39.1
,,2024-03-01T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.8
,,2024-03-01T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.4
,,2024-03-01T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.9
,,2024-03-01T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
,,2024-03-01T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
,,2024-03-01T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
,,2024-03-01T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.52
,,2024-03-01T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.65
,,2024-03-01T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.64
,,2024-03-01T21:40:00.000+00:00,feeder,3,N Current (RMS),A,47.1
,,2024-03-01T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.2
,,2024-03-01T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.3
,,2024-03-01T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.3
,,2024-03-01T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.07
,,2024-03-01T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
,,2024-03-01T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
,,2024-03-01T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.85
,,2024-03-01T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
,,2024-03-01T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
,,2024-03-01T21:40:00.000+00:00,feeder,2,N Current (RMS),A,50.8
,,2024-03-01T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.8
,,2024-03-01T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
,,2024-03-01T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
,,2024-03-01T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
,,2024-03-01T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-03-01T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
,,2024-03-01T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
,,2024-03-01T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
,,2024-03-01T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
,,2024-03-01T21:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
,,2024-03-01T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
,,2024-03-01T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
,,2024-03-01T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
,,2024-03-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2024-03-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
,,2024-03-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-03-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
,,2024-03-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
,,2024-03-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
,,2024-03-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
,,2024-03-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
,,2024-03-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
,,2024-03-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,94.47
,,2024-03-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,81.25
,,2024-03-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,90.09
,,2024-03-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,178.2
,,2024-03-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,399.1
,,2024-03-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.7
,,2024-03-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.1
,,2024-03-01T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.63
,,2024-03-01T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.36
,,2024-03-01T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.32
,,2024-03-01T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.35
,,2024-03-01T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.27
,,2024-03-01T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.43
,,2024-03-01T21:30:00.000+00:00,feeder,6,N Current (RMS),A,46.8
,,2024-03-01T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,65.0
,,2024-03-01T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,68.9
,,2024-03-01T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,88.4
,,2024-03-01T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
,,2024-03-01T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
,,2024-03-01T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
,,2024-03-01T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
,,2024-03-01T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
,,2024-03-01T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.4
,,2024-03-01T21:30:00.000+00:00,feeder,5,N Current (RMS),A,10.1
,,2024-03-01T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
,,2024-03-01T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
,,2024-03-01T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
,,2024-03-01T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
,,2024-03-01T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
,,2024-03-01T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
,,2024-03-01T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.78
,,2024-03-01T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.97
,,2024-03-01T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.74
,,2024-03-01T21:30:00.000+00:00,feeder,4,N Current (RMS),A,39.3
,,2024-03-01T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.3
,,2024-03-01T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.1
,,2024-03-01T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.2
,,2024-03-01T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
,,2024-03-01T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
,,2024-03-01T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
,,2024-03-01T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.67
,,2024-03-01T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.99
,,2024-03-01T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.84
,,2024-03-01T21:30:00.000+00:00,feeder,3,N Current (RMS),A,45.0
,,2024-03-01T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.7
,,2024-03-01T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.7
,,2024-03-01T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
,,2024-03-01T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.4
,,2024-03-01T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
,,2024-03-01T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
,,2024-03-01T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.3
,,2024-03-01T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
,,2024-03-01T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
,,2024-03-01T21:30:00.000+00:00,feeder,2,N Current (RMS),A,61.4
,,2024-03-01T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.1
,,2024-03-01T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
,,2024-03-01T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
,,2024-03-01T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
,,2024-03-01T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
,,2024-03-01T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
,,2024-03-01T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
,,2024-03-01T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
,,2024-03-01T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
,,2024-03-01T21:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
,,2024-03-01T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
,,2024-03-01T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
,,2024-03-01T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
,,2024-03-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2024-03-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
,,2024-03-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
,,2024-03-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
,,2024-03-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-03-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
,,2024-03-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
,,2024-03-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
,,2024-03-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
,,2024-03-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,90.42
,,2024-03-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,81.05
,,2024-03-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,79.96
,,2024-03-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,180.7
,,2024-03-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,382.1
,,2024-03-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.5
,,2024-03-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.9
,,2024-03-01T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.75
,,2024-03-01T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.8
,,2024-03-01T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
,,2024-03-01T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.99
,,2024-03-01T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.72
,,2024-03-01T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.93
,,2024-03-01T21:20:00.000+00:00,feeder,6,N Current (RMS),A,47.8
,,2024-03-01T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.9
,,2024-03-01T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,80.7
,,2024-03-01T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,75.7
,,2024-03-01T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-01T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
,,2024-03-01T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
,,2024-03-01T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.59
,,2024-03-01T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.67
,,2024-03-01T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
,,2024-03-01T21:20:00.000+00:00,feeder,5,N Current (RMS),A,11.6
,,2024-03-01T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
,,2024-03-01T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
,,2024-03-01T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
,,2024-03-01T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
,,2024-03-01T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
,,2024-03-01T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
,,2024-03-01T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.51
,,2024-03-01T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.22
,,2024-03-01T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.98
,,2024-03-01T21:20:00.000+00:00,feeder,4,N Current (RMS),A,41.3
,,2024-03-01T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.7
,,2024-03-01T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.7
,,2024-03-01T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
,,2024-03-01T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.84
,,2024-03-01T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
,,2024-03-01T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
,,2024-03-01T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.55
,,2024-03-01T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.98
,,2024-03-01T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.6
,,2024-03-01T21:20:00.000+00:00,feeder,3,N Current (RMS),A,73.4
,,2024-03-01T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.4
,,2024-03-01T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,139.3
,,2024-03-01T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
,,2024-03-01T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.47
,,2024-03-01T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
,,2024-03-01T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
,,2024-03-01T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.64
,,2024-03-01T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.35
,,2024-03-01T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
,,2024-03-01T21:20:00.000+00:00,feeder,2,N Current (RMS),A,62.8
,,2024-03-01T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.8
,,2024-03-01T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
,,2024-03-01T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
,,2024-03-01T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
,,2024-03-01T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
,,2024-03-01T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
,,2024-03-01T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
,,2024-03-01T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
,,2024-03-01T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
,,2024-03-01T21:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
,,2024-03-01T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
,,2024-03-01T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
,,2024-03-01T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
,,2024-03-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
,,2024-03-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
,,2024-03-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
,,2024-03-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
,,2024-03-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
,,2024-03-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
,,2024-03-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
,,2024-03-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
,,2024-03-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
,,2024-03-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,95.66
,,2024-03-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,95.14
,,2024-03-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,84.45
,,2024-03-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,187.4
,,2024-03-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,404.7
,,2024-03-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,399.0
,,2024-03-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.1
,,2024-03-01T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.72
,,2024-03-01T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.67
,,2024-03-01T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
,,2024-03-01T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.19
,,2024-03-01T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.06
,,2024-03-01T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.29
,,2024-03-01T21:10:00.000+00:00,feeder,6,N Current (RMS),A,53.4
,,2024-03-01T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.7
,,2024-03-01T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,97.4
,,2024-03-01T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.0
,,2024-03-01T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
,,2024-03-01T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
,,2024-03-01T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-03-01T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.76
,,2024-03-01T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
,,2024-03-01T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.07
,,2024-03-01T21:10:00.000+00:00,feeder,5,N Current (RMS),A,10.9
,,2024-03-01T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
,,2024-03-01T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
,,2024-03-01T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
,,2024-03-01T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
,,2024-03-01T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
,,2024-03-01T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
,,2024-03-01T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.55
,,2024-03-01T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.31
,,2024-03-01T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.12
,,2024-03-01T21:10:00.000+00:00,feeder,4,N Current (RMS),A,55.9
,,2024-03-01T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,123.0
,,2024-03-01T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
,,2024-03-01T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
,,2024-03-01T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.79
,,2024-03-01T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
,,2024-03-01T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-03-01T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.01
,,2024-03-01T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.68
,,2024-03-01T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.58
,,2024-03-01T21:10:00.000+00:00,feeder,3,N Current (RMS),A,54.0
,,2024-03-01T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.6
,,2024-03-01T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.1
,,2024-03-01T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
,,2024-03-01T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
,,2024-03-01T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
,,2024-03-01T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
,,2024-03-01T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.45
,,2024-03-01T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
,,2024-03-01T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
,,2024-03-01T21:10:00.000+00:00,feeder,2,N Current (RMS),A,83.2
,,2024-03-01T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,127.3
,,2024-03-01T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
,,2024-03-01T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
,,2024-03-01T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-03-01T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
,,2024-03-01T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
,,2024-03-01T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
,,2024-03-01T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
,,2024-03-01T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.95
,,2024-03-01T21:10:00.000+00:00,feeder,1,N Current (RMS),A,40.8
,,2024-03-01T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
,,2024-03-01T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
,,2024-03-01T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
,,2024-03-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
,,2024-03-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
,,2024-03-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
,,2024-03-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
,,2024-03-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
,,2024-03-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
,,2024-03-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
,,2024-03-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
,,2024-03-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
,,2024-03-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,111.67
,,2024-03-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,89.37
,,2024-03-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,87.32
,,2024-03-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,210.8
,,2024-03-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,466.1
,,2024-03-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.7
,,2024-03-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.5
,,2024-03-01T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.55
,,2024-03-01T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.96
,,2024-03-01T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
,,2024-03-01T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.28
,,2024-03-01T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.04
,,2024-03-01T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.34
,,2024-03-01T21:00:00.000+00:00,feeder,6,N Current (RMS),A,40.9
,,2024-03-01T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,65.2
,,2024-03-01T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,79.8
,,2024-03-01T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.4
,,2024-03-01T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
,,2024-03-01T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
,,2024-03-01T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
,,2024-03-01T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.17
,,2024-03-01T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.12
,,2024-03-01T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.35
,,2024-03-01T21:00:00.000+00:00,feeder,5,N Current (RMS),A,12.6
,,2024-03-01T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
,,2024-03-01T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
,,2024-03-01T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
,,2024-03-01T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
,,2024-03-01T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
,,2024-03-01T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-03-01T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.14
,,2024-03-01T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.31
,,2024-03-01T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.28
,,2024-03-01T21:00:00.000+00:00,feeder,4,N Current (RMS),A,41.3
,,2024-03-01T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.6
,,2024-03-01T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
,,2024-03-01T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.1
,,2024-03-01T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.95
,,2024-03-01T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
,,2024-03-01T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
,,2024-03-01T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.52
,,2024-03-01T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.81
,,2024-03-01T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.85
,,2024-03-01T21:00:00.000+00:00,feeder,3,N Current (RMS),A,53.3
,,2024-03-01T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.6
,,2024-03-01T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,127.4
,,2024-03-01T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.3
,,2024-03-01T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.09
,,2024-03-01T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
,,2024-03-01T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
,,2024-03-01T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.74
,,2024-03-01T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
,,2024-03-01T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
,,2024-03-01T21:00:00.000+00:00,feeder,2,N Current (RMS),A,76.0
,,2024-03-01T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.2
,,2024-03-01T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
,,2024-03-01T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
,,2024-03-01T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
,,2024-03-01T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
,,2024-03-01T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
,,2024-03-01T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
,,2024-03-01T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
,,2024-03-01T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.64
,,2024-03-01T21:00:00.000+00:00,feeder,1,N Current (RMS),A,46.6
,,2024-03-01T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
,,2024-03-01T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
,,2024-03-01T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
,,2024-03-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2024-03-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
,,2024-03-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
,,2024-03-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
,,2024-03-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
,,2024-03-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
,,2024-03-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
,,2024-03-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
,,2024-03-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
,,2024-03-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,103.81
,,2024-03-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,90.21
,,2024-03-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,92.97
,,2024-03-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,184.9
,,2024-03-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,435.1
,,2024-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,378.6
,,2024-03-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,390.1
,,2024-03-01T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
,,2024-03-01T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.02
,,2024-03-01T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
,,2024-03-01T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.94
,,2024-03-01T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.05
,,2024-03-01T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.28
,,2024-03-01T20:50:00.000+00:00,feeder,6,N Current (RMS),A,43.0
,,2024-03-01T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,63.8
,,2024-03-01T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,72.4
,,2024-03-01T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,81.8
,,2024-03-01T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
,,2024-03-01T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
,,2024-03-01T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
,,2024-03-01T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.99
,,2024-03-01T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.8
,,2024-03-01T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
,,2024-03-01T20:50:00.000+00:00,feeder,5,N Current (RMS),A,16.3
,,2024-03-01T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
,,2024-03-01T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
,,2024-03-01T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
,,2024-03-01T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
,,2024-03-01T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
,,2024-03-01T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
,,2024-03-01T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.12
,,2024-03-01T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.16
,,2024-03-01T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.8
,,2024-03-01T20:50:00.000+00:00,feeder,4,N Current (RMS),A,45.3
,,2024-03-01T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.8
,,2024-03-01T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
,,2024-03-01T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.9
,,2024-03-01T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.68
,,2024-03-01T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
,,2024-03-01T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
,,2024-03-01T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.79
,,2024-03-01T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.54
,,2024-03-01T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.93
,,2024-03-01T20:50:00.000+00:00,feeder,3,N Current (RMS),A,61.8
,,2024-03-01T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
,,2024-03-01T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,139.2
,,2024-03-01T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.9
,,2024-03-01T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
,,2024-03-01T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
,,2024-03-01T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
,,2024-03-01T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.92
,,2024-03-01T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
,,2024-03-01T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.5
,,2024-03-01T20:50:00.000+00:00,feeder,2,N Current (RMS),A,73.5
,,2024-03-01T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.0
,,2024-03-01T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
,,2024-03-01T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
,,2024-03-01T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
,,2024-03-01T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
,,2024-03-01T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
,,2024-03-01T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.99
,,2024-03-01T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
,,2024-03-01T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.86
,,2024-03-01T20:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
,,2024-03-01T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
,,2024-03-01T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
,,2024-03-01T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
,,2024-03-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2024-03-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
,,2024-03-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
,,2024-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
,,2024-03-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2024-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
,,2024-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
,,2024-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
,,2024-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
,,2024-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,100.75
,,2024-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,97.07
,,2024-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,94.52
,,2024-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,184.4
,,2024-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,426.4
,,2024-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,407.1
,,2024-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.2
,,2024-03-01T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
,,2024-03-01T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
,,2024-03-01T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
