Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.33
,,2024-03-01T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.05
,,2024-03-01T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.76
,,2024-03-01T20:40:00.000+00:00,feeder,6,N Current (RMS),A,38.6
,,2024-03-01T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,77.4
,,2024-03-01T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,80.7
,,2024-03-01T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.3
,,2024-03-01T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
,,2024-03-01T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
,,2024-03-01T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-01T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.54
,,2024-03-01T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
,,2024-03-01T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.62
,,2024-03-01T20:40:00.000+00:00,feeder,5,N Current (RMS),A,9.7
,,2024-03-01T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
,,2024-03-01T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
,,2024-03-01T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
,,2024-03-01T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
,,2024-03-01T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
,,2024-03-01T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
,,2024-03-01T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.73
,,2024-03-01T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.76
,,2024-03-01T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.51
,,2024-03-01T20:40:00.000+00:00,feeder,4,N Current (RMS),A,46.1
,,2024-03-01T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,107.8
,,2024-03-01T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.4
,,2024-03-01T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,107.8
,,2024-03-01T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.73
,,2024-03-01T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
,,2024-03-01T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
,,2024-03-01T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.37
,,2024-03-01T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.09
,,2024-03-01T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.26
,,2024-03-01T20:40:00.000+00:00,feeder,3,N Current (RMS),A,54.1
,,2024-03-01T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.9
,,2024-03-01T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.2
,,2024-03-01T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
,,2024-03-01T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.18
,,2024-03-01T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
,,2024-03-01T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
,,2024-03-01T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.18
,,2024-03-01T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
,,2024-03-01T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.67
,,2024-03-01T20:40:00.000+00:00,feeder,2,N Current (RMS),A,67.1
,,2024-03-01T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.4
,,2024-03-01T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
,,2024-03-01T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
,,2024-03-01T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
,,2024-03-01T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
,,2024-03-01T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
,,2024-03-01T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.15
,,2024-03-01T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
,,2024-03-01T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
,,2024-03-01T20:40:00.000+00:00,feeder,1,N Current (RMS),A,38.6
,,2024-03-01T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
,,2024-03-01T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
,,2024-03-01T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
,,2024-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
,,2024-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
,,2024-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
,,2024-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
,,2024-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
,,2024-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
,,2024-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
,,2024-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
,,2024-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
,,2024-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,113.29
,,2024-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,95.39
,,2024-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,94.38
,,2024-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,205.6
,,2024-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,476.8
,,2024-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,400.8
,,2024-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,398.6
,,2024-03-01T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
,,2024-03-01T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.31
,,2024-03-01T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
,,2024-03-01T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.71
,,2024-03-01T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.52
,,2024-03-01T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.65
,,2024-03-01T20:30:00.000+00:00,feeder,6,N Current (RMS),A,41.6
,,2024-03-01T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,86.5
,,2024-03-01T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,74.3
,,2024-03-01T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,74.4
,,2024-03-01T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
,,2024-03-01T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
,,2024-03-01T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
,,2024-03-01T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.03
,,2024-03-01T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
,,2024-03-01T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.99
,,2024-03-01T20:30:00.000+00:00,feeder,5,N Current (RMS),A,10.4
,,2024-03-01T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
,,2024-03-01T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
,,2024-03-01T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
,,2024-03-01T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
,,2024-03-01T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
,,2024-03-01T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
,,2024-03-01T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.94
,,2024-03-01T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.6
,,2024-03-01T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.86
,,2024-03-01T20:30:00.000+00:00,feeder,4,N Current (RMS),A,51.8
,,2024-03-01T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,124.3
,,2024-03-01T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.9
,,2024-03-01T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.9
,,2024-03-01T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
,,2024-03-01T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
,,2024-03-01T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
,,2024-03-01T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.96
,,2024-03-01T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.46
,,2024-03-01T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.81
,,2024-03-01T20:30:00.000+00:00,feeder,3,N Current (RMS),A,47.4
,,2024-03-01T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.2
,,2024-03-01T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
,,2024-03-01T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
,,2024-03-01T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.7
,,2024-03-01T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
,,2024-03-01T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
,,2024-03-01T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.24
,,2024-03-01T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.92
,,2024-03-01T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.7
,,2024-03-01T20:30:00.000+00:00,feeder,2,N Current (RMS),A,67.9
,,2024-03-01T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.0
,,2024-03-01T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
,,2024-03-01T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
,,2024-03-01T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
,,2024-03-01T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
,,2024-03-01T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
,,2024-03-01T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.34
,,2024-03-01T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
,,2024-03-01T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
,,2024-03-01T20:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
,,2024-03-01T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
,,2024-03-01T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
,,2024-03-01T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
,,2024-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
,,2024-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
,,2024-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2024-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
,,2024-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
,,2024-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
,,2024-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
,,2024-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,119.22
,,2024-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,88.86
,,2024-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,94.36
,,2024-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,222.8
,,2024-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,496.7
,,2024-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,371.9
,,2024-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.2
,,2024-03-01T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
,,2024-03-01T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
,,2024-03-01T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.82
,,2024-03-01T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.37
,,2024-03-01T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.52
,,2024-03-01T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.95
,,2024-03-01T20:20:00.000+00:00,feeder,6,N Current (RMS),A,42.0
,,2024-03-01T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,81.0
,,2024-03-01T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.6
,,2024-03-01T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,75.6
,,2024-03-01T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
,,2024-03-01T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
,,2024-03-01T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
,,2024-03-01T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.26
,,2024-03-01T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.07
,,2024-03-01T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.7
,,2024-03-01T20:20:00.000+00:00,feeder,5,N Current (RMS),A,10.2
,,2024-03-01T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
,,2024-03-01T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
,,2024-03-01T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
,,2024-03-01T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
,,2024-03-01T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
,,2024-03-01T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
,,2024-03-01T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.82
,,2024-03-01T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.17
,,2024-03-01T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.34
,,2024-03-01T20:20:00.000+00:00,feeder,4,N Current (RMS),A,53.0
,,2024-03-01T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,128.5
,,2024-03-01T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.6
,,2024-03-01T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
,,2024-03-01T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
,,2024-03-01T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
,,2024-03-01T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
,,2024-03-01T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.46
,,2024-03-01T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.53
,,2024-03-01T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.75
,,2024-03-01T20:20:00.000+00:00,feeder,3,N Current (RMS),A,46.6
,,2024-03-01T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.7
,,2024-03-01T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.7
,,2024-03-01T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.7
,,2024-03-01T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
,,2024-03-01T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
,,2024-03-01T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
,,2024-03-01T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.59
,,2024-03-01T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.57
,,2024-03-01T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.92
,,2024-03-01T20:20:00.000+00:00,feeder,2,N Current (RMS),A,52.5
,,2024-03-01T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.7
,,2024-03-01T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
,,2024-03-01T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
,,2024-03-01T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
,,2024-03-01T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
,,2024-03-01T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
,,2024-03-01T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.94
,,2024-03-01T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
,,2024-03-01T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.03
,,2024-03-01T20:20:00.000+00:00,feeder,1,N Current (RMS),A,57.2
,,2024-03-01T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
,,2024-03-01T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
,,2024-03-01T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
,,2024-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
,,2024-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
,,2024-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
,,2024-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2024-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
,,2024-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
,,2024-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
,,2024-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
,,2024-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,118.43
,,2024-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,88.17
,,2024-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,102.69
,,2024-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,216.7
,,2024-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,493.4
,,2024-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.8
,,2024-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,429.2
,,2024-03-01T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
,,2024-03-01T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.76
,,2024-03-01T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
,,2024-03-01T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.23
,,2024-03-01T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.51
,,2024-03-01T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.72
,,2024-03-01T20:10:00.000+00:00,feeder,6,N Current (RMS),A,47.6
,,2024-03-01T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,72.1
,,2024-03-01T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.7
,,2024-03-01T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,94.6
,,2024-03-01T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
,,2024-03-01T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
,,2024-03-01T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
,,2024-03-01T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.77
,,2024-03-01T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.34
,,2024-03-01T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.75
,,2024-03-01T20:10:00.000+00:00,feeder,5,N Current (RMS),A,8.7
,,2024-03-01T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
,,2024-03-01T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
,,2024-03-01T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
,,2024-03-01T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
,,2024-03-01T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
,,2024-03-01T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
,,2024-03-01T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.83
,,2024-03-01T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.14
,,2024-03-01T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.05
,,2024-03-01T20:10:00.000+00:00,feeder,4,N Current (RMS),A,44.5
,,2024-03-01T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,111.5
,,2024-03-01T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.4
,,2024-03-01T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.5
,,2024-03-01T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
,,2024-03-01T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
,,2024-03-01T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
,,2024-03-01T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.22
,,2024-03-01T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.16
,,2024-03-01T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.03
,,2024-03-01T20:10:00.000+00:00,feeder,3,N Current (RMS),A,46.4
,,2024-03-01T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.7
,,2024-03-01T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.6
,,2024-03-01T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
,,2024-03-01T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
,,2024-03-01T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
,,2024-03-01T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
,,2024-03-01T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.62
,,2024-03-01T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.99
,,2024-03-01T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.22
,,2024-03-01T20:10:00.000+00:00,feeder,2,N Current (RMS),A,68.4
,,2024-03-01T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.5
,,2024-03-01T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
,,2024-03-01T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
,,2024-03-01T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
,,2024-03-01T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
,,2024-03-01T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
,,2024-03-01T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
,,2024-03-01T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
,,2024-03-01T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.36
,,2024-03-01T20:10:00.000+00:00,feeder,1,N Current (RMS),A,45.7
,,2024-03-01T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
,,2024-03-01T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
,,2024-03-01T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
,,2024-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
,,2024-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
,,2024-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
,,2024-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2024-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
,,2024-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
,,2024-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
,,2024-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
,,2024-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,112.48
,,2024-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,88.04
,,2024-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,102.14
,,2024-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,201.0
,,2024-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,465.6
,,2024-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
,,2024-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,422.9
,,2024-03-01T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
,,2024-03-01T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.5
,,2024-03-01T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
,,2024-03-01T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.04
,,2024-03-01T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.78
,,2024-03-01T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.64
,,2024-03-01T20:00:00.000+00:00,feeder,6,N Current (RMS),A,47.3
,,2024-03-01T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,76.6
,,2024-03-01T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.9
,,2024-03-01T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,86.3
,,2024-03-01T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
,,2024-03-01T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
,,2024-03-01T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
,,2024-03-01T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.29
,,2024-03-01T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.95
,,2024-03-01T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.2
,,2024-03-01T20:00:00.000+00:00,feeder,5,N Current (RMS),A,13.0
,,2024-03-01T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
,,2024-03-01T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
,,2024-03-01T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
,,2024-03-01T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
,,2024-03-01T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
,,2024-03-01T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
,,2024-03-01T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.14
,,2024-03-01T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.77
,,2024-03-01T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.67
,,2024-03-01T20:00:00.000+00:00,feeder,4,N Current (RMS),A,51.6
,,2024-03-01T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,125.0
,,2024-03-01T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.4
,,2024-03-01T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
,,2024-03-01T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
,,2024-03-01T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
,,2024-03-01T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
,,2024-03-01T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
,,2024-03-01T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.44
,,2024-03-01T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.19
,,2024-03-01T20:00:00.000+00:00,feeder,3,N Current (RMS),A,42.6
,,2024-03-01T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.6
,,2024-03-01T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.2
,,2024-03-01T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
,,2024-03-01T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.98
,,2024-03-01T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
,,2024-03-01T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
,,2024-03-01T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.75
,,2024-03-01T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.66
,,2024-03-01T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.31
,,2024-03-01T20:00:00.000+00:00,feeder,2,N Current (RMS),A,59.6
,,2024-03-01T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.7
,,2024-03-01T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
,,2024-03-01T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
,,2024-03-01T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
,,2024-03-01T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-03-01T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
,,2024-03-01T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
,,2024-03-01T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,,2024-03-01T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.73
,,2024-03-01T20:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
,,2024-03-01T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
,,2024-03-01T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
,,2024-03-01T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
,,2024-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
,,2024-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
,,2024-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
,,2024-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
,,2024-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
,,2024-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
,,2024-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
,,2024-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
,,2024-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,114.82
,,2024-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,95.59
,,2024-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,94.74
,,2024-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,198.9
,,2024-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,477.7
,,2024-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,399.6
,,2024-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,396.0
,,2024-03-01T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
,,2024-03-01T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.76
,,2024-03-01T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
,,2024-03-01T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.35
,,2024-03-01T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.34
,,2024-03-01T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.71
,,2024-03-01T19:50:00.000+00:00,feeder,6,N Current (RMS),A,46.5
,,2024-03-01T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,89.4
,,2024-03-01T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.8
,,2024-03-01T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.8
,,2024-03-01T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
,,2024-03-01T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
,,2024-03-01T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
,,2024-03-01T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.37
,,2024-03-01T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
,,2024-03-01T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.91
,,2024-03-01T19:50:00.000+00:00,feeder,5,N Current (RMS),A,10.6
,,2024-03-01T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
,,2024-03-01T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
,,2024-03-01T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
,,2024-03-01T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
,,2024-03-01T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
,,2024-03-01T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-03-01T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.36
,,2024-03-01T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.17
,,2024-03-01T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.53
,,2024-03-01T19:50:00.000+00:00,feeder,4,N Current (RMS),A,48.1
,,2024-03-01T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,118.4
,,2024-03-01T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,113.0
,,2024-03-01T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
,,2024-03-01T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
,,2024-03-01T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
,,2024-03-01T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
,,2024-03-01T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.63
,,2024-03-01T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.21
,,2024-03-01T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.28
,,2024-03-01T19:50:00.000+00:00,feeder,3,N Current (RMS),A,41.6
,,2024-03-01T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.7
,,2024-03-01T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.2
,,2024-03-01T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.3
,,2024-03-01T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.8
,,2024-03-01T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
,,2024-03-01T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
,,2024-03-01T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.04
,,2024-03-01T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.73
,,2024-03-01T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.26
,,2024-03-01T19:50:00.000+00:00,feeder,2,N Current (RMS),A,59.7
,,2024-03-01T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.4
,,2024-03-01T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
,,2024-03-01T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
,,2024-03-01T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-03-01T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
,,2024-03-01T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-03-01T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
,,2024-03-01T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
,,2024-03-01T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
,,2024-03-01T19:50:00.000+00:00,feeder,1,N Current (RMS),A,38.3
,,2024-03-01T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
,,2024-03-01T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
,,2024-03-01T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
,,2024-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
,,2024-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
,,2024-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
,,2024-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2024-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
,,2024-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
,,2024-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
,,2024-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
,,2024-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,114.08
,,2024-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,99.14
,,2024-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,92.43
,,2024-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,201.5
,,2024-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,476.8
,,2024-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,414.6
,,2024-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,387.7
,,2024-03-01T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
,,2024-03-01T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.26
,,2024-03-01T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
,,2024-03-01T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.09
,,2024-03-01T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.97
,,2024-03-01T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.96
,,2024-03-01T19:40:00.000+00:00,feeder,6,N Current (RMS),A,42.6
,,2024-03-01T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,76.6
,,2024-03-01T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,68.2
,,2024-03-01T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,84.4
,,2024-03-01T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
,,2024-03-01T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
,,2024-03-01T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
,,2024-03-01T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.09
,,2024-03-01T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.95
,,2024-03-01T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.83
,,2024-03-01T19:40:00.000+00:00,feeder,5,N Current (RMS),A,10.5
,,2024-03-01T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
,,2024-03-01T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
,,2024-03-01T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
,,2024-03-01T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
,,2024-03-01T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
,,2024-03-01T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
,,2024-03-01T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.16
,,2024-03-01T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.32
,,2024-03-01T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.87
,,2024-03-01T19:40:00.000+00:00,feeder,4,N Current (RMS),A,49.9
,,2024-03-01T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,109.6
,,2024-03-01T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,113.8
,,2024-03-01T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
,,2024-03-01T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
,,2024-03-01T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
,,2024-03-01T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
,,2024-03-01T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.66
,,2024-03-01T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.74
,,2024-03-01T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.75
,,2024-03-01T19:40:00.000+00:00,feeder,3,N Current (RMS),A,41.2
,,2024-03-01T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.2
,,2024-03-01T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.5
,,2024-03-01T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.5
,,2024-03-01T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
,,2024-03-01T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
,,2024-03-01T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
,,2024-03-01T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.94
,,2024-03-01T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.08
,,2024-03-01T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.19
,,2024-03-01T19:40:00.000+00:00,feeder,2,N Current (RMS),A,46.0
,,2024-03-01T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.1
,,2024-03-01T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
,,2024-03-01T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
,,2024-03-01T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-03-01T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
,,2024-03-01T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
,,2024-03-01T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.77
,,2024-03-01T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.13
,,2024-03-01T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
,,2024-03-01T19:40:00.000+00:00,feeder,1,N Current (RMS),A,54.1
,,2024-03-01T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
,,2024-03-01T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
,,2024-03-01T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
,,2024-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
,,2024-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
,,2024-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
,,2024-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
,,2024-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2024-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
,,2024-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
,,2024-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
,,2024-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
,,2024-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,112.71
,,2024-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,108.19
,,2024-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,98.91
,,2024-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,191.3
,,2024-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,472.2
,,2024-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,451.1
,,2024-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,414.8
,,2024-03-01T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
,,2024-03-01T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
,,2024-03-01T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.8
,,2024-03-01T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.64
,,2024-03-01T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.42
,,2024-03-01T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.63
,,2024-03-01T19:30:00.000+00:00,feeder,6,N Current (RMS),A,39.1
,,2024-03-01T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,62.7
,,2024-03-01T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,70.2
,,2024-03-01T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.7
,,2024-03-01T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
,,2024-03-01T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
,,2024-03-01T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
,,2024-03-01T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.83
,,2024-03-01T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.14
,,2024-03-01T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.13
,,2024-03-01T19:30:00.000+00:00,feeder,5,N Current (RMS),A,9.6
,,2024-03-01T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
,,2024-03-01T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
,,2024-03-01T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
,,2024-03-01T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-03-01T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
,,2024-03-01T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
,,2024-03-01T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.54
,,2024-03-01T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.35
,,2024-03-01T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.59
,,2024-03-01T19:30:00.000+00:00,feeder,4,N Current (RMS),A,53.8
,,2024-03-01T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,119.2
,,2024-03-01T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,114.1
,,2024-03-01T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
,,2024-03-01T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.65
,,2024-03-01T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
,,2024-03-01T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-03-01T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.95
,,2024-03-01T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.15
,,2024-03-01T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.95
,,2024-03-01T19:30:00.000+00:00,feeder,3,N Current (RMS),A,46.0
,,2024-03-01T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.5
,,2024-03-01T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.6
,,2024-03-01T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
,,2024-03-01T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.43
,,2024-03-01T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
,,2024-03-01T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
,,2024-03-01T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.66
,,2024-03-01T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
,,2024-03-01T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.87
,,2024-03-01T19:30:00.000+00:00,feeder,2,N Current (RMS),A,47.6
,,2024-03-01T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.4
,,2024-03-01T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
,,2024-03-01T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
,,2024-03-01T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-03-01T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
,,2024-03-01T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
,,2024-03-01T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.58
,,2024-03-01T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.07
,,2024-03-01T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
,,2024-03-01T19:30:00.000+00:00,feeder,1,N Current (RMS),A,40.0
,,2024-03-01T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
,,2024-03-01T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
,,2024-03-01T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
,,2024-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
,,2024-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
,,2024-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
,,2024-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
,,2024-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
,,2024-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
,,2024-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
,,2024-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
,,2024-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
,,2024-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,107.21
,,2024-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,99.9
,,2024-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,92.2
,,2024-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,194.5
,,2024-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,450.0
,,2024-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,419.0
,,2024-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.4
,,2024-03-01T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
,,2024-03-01T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
,,2024-03-01T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
,,2024-03-01T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.7
,,2024-03-01T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.18
,,2024-03-01T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.73
,,2024-03-01T19:20:00.000+00:00,feeder,6,N Current (RMS),A,39.0
,,2024-03-01T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,67.1
,,2024-03-01T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,77.0
,,2024-03-01T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.8
,,2024-03-01T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
,,2024-03-01T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
,,2024-03-01T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
,,2024-03-01T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
,,2024-03-01T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.8
,,2024-03-01T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.66
,,2024-03-01T19:20:00.000+00:00,feeder,5,N Current (RMS),A,15.7
,,2024-03-01T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
,,2024-03-01T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
,,2024-03-01T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
,,2024-03-01T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
,,2024-03-01T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
,,2024-03-01T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
,,2024-03-01T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.63
,,2024-03-01T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.91
,,2024-03-01T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.25
,,2024-03-01T19:20:00.000+00:00,feeder,4,N Current (RMS),A,51.3
,,2024-03-01T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.1
,,2024-03-01T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,112.0
,,2024-03-01T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
,,2024-03-01T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
,,2024-03-01T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
,,2024-03-01T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-03-01T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.74
,,2024-03-01T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.88
,,2024-03-01T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.54
,,2024-03-01T19:20:00.000+00:00,feeder,3,N Current (RMS),A,43.6
,,2024-03-01T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.7
,,2024-03-01T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.5
,,2024-03-01T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.9
,,2024-03-01T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.17
,,2024-03-01T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
,,2024-03-01T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
,,2024-03-01T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.02
,,2024-03-01T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.05
,,2024-03-01T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
,,2024-03-01T19:20:00.000+00:00,feeder,2,N Current (RMS),A,60.8
,,2024-03-01T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.6
,,2024-03-01T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
,,2024-03-01T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
,,2024-03-01T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
,,2024-03-01T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
,,2024-03-01T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-03-01T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.44
,,2024-03-01T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
,,2024-03-01T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.59
,,2024-03-01T19:20:00.000+00:00,feeder,1,N Current (RMS),A,59.5
,,2024-03-01T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
,,2024-03-01T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
,,2024-03-01T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
,,2024-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
,,2024-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
,,2024-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
,,2024-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
,,2024-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
,,2024-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
,,2024-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,104.89
,,2024-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,101.07
,,2024-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,103.83
,,2024-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,184.4
,,2024-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,440.9
,,2024-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,422.3
,,2024-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,435.0
,,2024-03-01T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
,,2024-03-01T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
,,2024-03-01T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
,,2024-03-01T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.49
,,2024-03-01T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.88
,,2024-03-01T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.61
,,2024-03-01T19:10:00.000+00:00,feeder,6,N Current (RMS),A,37.3
,,2024-03-01T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,70.7
,,2024-03-01T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,75.7
,,2024-03-01T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,78.6
,,2024-03-01T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
,,2024-03-01T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
,,2024-03-01T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
,,2024-03-01T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.03
,,2024-03-01T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.64
,,2024-03-01T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.1
,,2024-03-01T19:10:00.000+00:00,feeder,5,N Current (RMS),A,12.2
,,2024-03-01T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
,,2024-03-01T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
,,2024-03-01T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
,,2024-03-01T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
,,2024-03-01T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
,,2024-03-01T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
,,2024-03-01T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.87
,,2024-03-01T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.23
,,2024-03-01T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.61
,,2024-03-01T19:10:00.000+00:00,feeder,4,N Current (RMS),A,51.9
,,2024-03-01T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.3
,,2024-03-01T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,117.3
,,2024-03-01T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.6
,,2024-03-01T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
,,2024-03-01T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
,,2024-03-01T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
,,2024-03-01T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.6
,,2024-03-01T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.13
,,2024-03-01T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.94
,,2024-03-01T19:10:00.000+00:00,feeder,3,N Current (RMS),A,53.3
,,2024-03-01T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,124.4
,,2024-03-01T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.7
,,2024-03-01T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.1
,,2024-03-01T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
