Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
,,2024-03-01T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
,,2024-03-01T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.71
,,2024-03-01T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.48
,,2024-03-01T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.3
,,2024-03-01T19:10:00.000+00:00,feeder,2,N Current (RMS),A,81.8
,,2024-03-01T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.2
,,2024-03-01T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
,,2024-03-01T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
,,2024-03-01T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-03-01T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
,,2024-03-01T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-03-01T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.78
,,2024-03-01T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
,,2024-03-01T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.49
,,2024-03-01T19:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
,,2024-03-01T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
,,2024-03-01T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
,,2024-03-01T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
,,2024-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
,,2024-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
,,2024-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2024-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
,,2024-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
,,2024-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
,,2024-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
,,2024-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,123.48
,,2024-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,95.31
,,2024-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,104.05
,,2024-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,201.3
,,2024-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,514.8
,,2024-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,398.7
,,2024-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,434.5
,,2024-03-01T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
,,2024-03-01T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
,,2024-03-01T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
,,2024-03-01T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.6
,,2024-03-01T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.8
,,2024-03-01T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,26.38
,,2024-03-01T19:00:00.000+00:00,feeder,6,N Current (RMS),A,45.0
,,2024-03-01T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,90.1
,,2024-03-01T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,87.6
,,2024-03-01T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,111.1
,,2024-03-01T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
,,2024-03-01T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
,,2024-03-01T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
,,2024-03-01T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.4
,,2024-03-01T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.79
,,2024-03-01T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.02
,,2024-03-01T19:00:00.000+00:00,feeder,5,N Current (RMS),A,25.7
,,2024-03-01T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
,,2024-03-01T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
,,2024-03-01T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
,,2024-03-01T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
,,2024-03-01T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
,,2024-03-01T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-03-01T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.81
,,2024-03-01T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.9
,,2024-03-01T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.47
,,2024-03-01T19:00:00.000+00:00,feeder,4,N Current (RMS),A,59.1
,,2024-03-01T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,108.4
,,2024-03-01T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,133.0
,,2024-03-01T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,131.4
,,2024-03-01T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.4
,,2024-03-01T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
,,2024-03-01T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-03-01T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.3
,,2024-03-01T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.06
,,2024-03-01T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.15
,,2024-03-01T19:00:00.000+00:00,feeder,3,N Current (RMS),A,46.1
,,2024-03-01T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.5
,,2024-03-01T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.8
,,2024-03-01T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.0
,,2024-03-01T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.4
,,2024-03-01T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
,,2024-03-01T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
,,2024-03-01T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.2
,,2024-03-01T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.18
,,2024-03-01T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.01
,,2024-03-01T19:00:00.000+00:00,feeder,2,N Current (RMS),A,55.1
,,2024-03-01T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.8
,,2024-03-01T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
,,2024-03-01T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
,,2024-03-01T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-03-01T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
,,2024-03-01T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
,,2024-03-01T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.53
,,2024-03-01T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
,,2024-03-01T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.39
,,2024-03-01T19:00:00.000+00:00,feeder,1,N Current (RMS),A,35.5
,,2024-03-01T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
,,2024-03-01T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
,,2024-03-01T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
,,2024-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
,,2024-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
,,2024-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
,,2024-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2024-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
,,2024-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
,,2024-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
,,2024-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
,,2024-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,116.84
,,2024-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,107.52
,,2024-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,119.42
,,2024-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,177.3
,,2024-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,488.2
,,2024-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,449.1
,,2024-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,497.7
,,2024-03-01T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
,,2024-03-01T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
,,2024-03-01T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
,,2024-03-01T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.36
,,2024-03-01T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.47
,,2024-03-01T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.82
,,2024-03-01T18:50:00.000+00:00,feeder,6,N Current (RMS),A,48.8
,,2024-03-01T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,93.2
,,2024-03-01T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,98.0
,,2024-03-01T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,116.7
,,2024-03-01T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-03-01T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
,,2024-03-01T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
,,2024-03-01T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.02
,,2024-03-01T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.3
,,2024-03-01T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.92
,,2024-03-01T18:50:00.000+00:00,feeder,5,N Current (RMS),A,9.0
,,2024-03-01T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
,,2024-03-01T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
,,2024-03-01T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
,,2024-03-01T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-03-01T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
,,2024-03-01T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
,,2024-03-01T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.92
,,2024-03-01T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.71
,,2024-03-01T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.47
,,2024-03-01T18:50:00.000+00:00,feeder,4,N Current (RMS),A,62.4
,,2024-03-01T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.2
,,2024-03-01T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,139.1
,,2024-03-01T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,123.2
,,2024-03-01T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
,,2024-03-01T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
,,2024-03-01T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-03-01T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.35
,,2024-03-01T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.43
,,2024-03-01T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.71
,,2024-03-01T18:50:00.000+00:00,feeder,3,N Current (RMS),A,59.9
,,2024-03-01T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.7
,,2024-03-01T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
,,2024-03-01T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,131.4
,,2024-03-01T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.38
,,2024-03-01T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
,,2024-03-01T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
,,2024-03-01T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.79
,,2024-03-01T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.29
,,2024-03-01T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
,,2024-03-01T18:50:00.000+00:00,feeder,2,N Current (RMS),A,47.5
,,2024-03-01T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
,,2024-03-01T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
,,2024-03-01T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
,,2024-03-01T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-03-01T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-03-01T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-03-01T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
,,2024-03-01T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
,,2024-03-01T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
,,2024-03-01T18:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
,,2024-03-01T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
,,2024-03-01T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
,,2024-03-01T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
,,2024-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
,,2024-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
,,2024-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2024-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
,,2024-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
,,2024-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
,,2024-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
,,2024-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,109.47
,,2024-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,105.32
,,2024-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,119.26
,,2024-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,184.9
,,2024-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,456.0
,,2024-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,437.4
,,2024-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,496.0
,,2024-03-01T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
,,2024-03-01T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
,,2024-03-01T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
,,2024-03-01T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.56
,,2024-03-01T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.73
,,2024-03-01T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.56
,,2024-03-01T18:40:00.000+00:00,feeder,6,N Current (RMS),A,43.6
,,2024-03-01T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,97.7
,,2024-03-01T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,111.6
,,2024-03-01T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,118.5
,,2024-03-01T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
,,2024-03-01T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
,,2024-03-01T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-03-01T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.85
,,2024-03-01T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.23
,,2024-03-01T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.8
,,2024-03-01T18:40:00.000+00:00,feeder,5,N Current (RMS),A,12.4
,,2024-03-01T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
,,2024-03-01T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
,,2024-03-01T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
,,2024-03-01T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
,,2024-03-01T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
,,2024-03-01T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-03-01T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.3
,,2024-03-01T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.15
,,2024-03-01T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.19
,,2024-03-01T18:40:00.000+00:00,feeder,4,N Current (RMS),A,55.2
,,2024-03-01T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,123.2
,,2024-03-01T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,141.1
,,2024-03-01T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,113.3
,,2024-03-01T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
,,2024-03-01T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
,,2024-03-01T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
,,2024-03-01T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.61
,,2024-03-01T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.89
,,2024-03-01T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.8
,,2024-03-01T18:40:00.000+00:00,feeder,3,N Current (RMS),A,46.0
,,2024-03-01T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,107.6
,,2024-03-01T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.8
,,2024-03-01T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.4
,,2024-03-01T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
,,2024-03-01T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
,,2024-03-01T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
,,2024-03-01T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.77
,,2024-03-01T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.09
,,2024-03-01T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.83
,,2024-03-01T18:40:00.000+00:00,feeder,2,N Current (RMS),A,50.9
,,2024-03-01T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
,,2024-03-01T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
,,2024-03-01T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
,,2024-03-01T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-03-01T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
,,2024-03-01T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-03-01T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
,,2024-03-01T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
,,2024-03-01T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.66
,,2024-03-01T18:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
,,2024-03-01T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
,,2024-03-01T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
,,2024-03-01T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
,,2024-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
,,2024-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2024-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
,,2024-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
,,2024-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
,,2024-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
,,2024-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
,,2024-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,117.12
,,2024-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,116.38
,,2024-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,115.84
,,2024-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,185.2
,,2024-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,487.0
,,2024-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,483.2
,,2024-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,480.9
,,2024-03-01T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
,,2024-03-01T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
,,2024-03-01T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
,,2024-03-01T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.59
,,2024-03-01T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,28.89
,,2024-03-01T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.28
,,2024-03-01T18:30:00.000+00:00,feeder,6,N Current (RMS),A,47.1
,,2024-03-01T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,94.2
,,2024-03-01T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,120.6
,,2024-03-01T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,118.3
,,2024-03-01T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
,,2024-03-01T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
,,2024-03-01T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-01T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
,,2024-03-01T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.91
,,2024-03-01T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.64
,,2024-03-01T18:30:00.000+00:00,feeder,5,N Current (RMS),A,13.4
,,2024-03-01T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
,,2024-03-01T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
,,2024-03-01T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
,,2024-03-01T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
,,2024-03-01T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
,,2024-03-01T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
,,2024-03-01T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.51
,,2024-03-01T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.16
,,2024-03-01T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.39
,,2024-03-01T18:30:00.000+00:00,feeder,4,N Current (RMS),A,51.6
,,2024-03-01T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.5
,,2024-03-01T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,128.8
,,2024-03-01T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,114.8
,,2024-03-01T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
,,2024-03-01T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
,,2024-03-01T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
,,2024-03-01T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.52
,,2024-03-01T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.69
,,2024-03-01T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.02
,,2024-03-01T18:30:00.000+00:00,feeder,3,N Current (RMS),A,57.9
,,2024-03-01T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.4
,,2024-03-01T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,135.9
,,2024-03-01T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.4
,,2024-03-01T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
,,2024-03-01T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-03-01T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
,,2024-03-01T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.25
,,2024-03-01T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.76
,,2024-03-01T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
,,2024-03-01T18:30:00.000+00:00,feeder,2,N Current (RMS),A,44.1
,,2024-03-01T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
,,2024-03-01T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
,,2024-03-01T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
,,2024-03-01T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-03-01T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
,,2024-03-01T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
,,2024-03-01T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.92
,,2024-03-01T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
,,2024-03-01T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.54
,,2024-03-01T18:30:00.000+00:00,feeder,1,N Current (RMS),A,43.7
,,2024-03-01T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
,,2024-03-01T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
,,2024-03-01T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
,,2024-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
,,2024-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2024-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
,,2024-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2024-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
,,2024-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
,,2024-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
,,2024-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
,,2024-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,119.03
,,2024-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,121.5
,,2024-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,119.22
,,2024-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,188.5
,,2024-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,495.1
,,2024-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,505.7
,,2024-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,496.2
,,2024-03-01T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.17
,,2024-03-01T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.83
,,2024-03-01T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
,,2024-03-01T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.95
,,2024-03-01T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,26.82
,,2024-03-01T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.8
,,2024-03-01T18:20:00.000+00:00,feeder,6,N Current (RMS),A,41.1
,,2024-03-01T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,99.4
,,2024-03-01T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,112.4
,,2024-03-01T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,100.6
,,2024-03-01T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
,,2024-03-01T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
,,2024-03-01T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
,,2024-03-01T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.41
,,2024-03-01T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.22
,,2024-03-01T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.82
,,2024-03-01T18:20:00.000+00:00,feeder,5,N Current (RMS),A,9.6
,,2024-03-01T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
,,2024-03-01T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
,,2024-03-01T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
,,2024-03-01T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
,,2024-03-01T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-03-01T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
,,2024-03-01T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.65
,,2024-03-01T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.83
,,2024-03-01T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.47
,,2024-03-01T18:20:00.000+00:00,feeder,4,N Current (RMS),A,46.1
,,2024-03-01T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,131.7
,,2024-03-01T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,119.7
,,2024-03-01T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,131.3
,,2024-03-01T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
,,2024-03-01T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
,,2024-03-01T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-03-01T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.99
,,2024-03-01T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.76
,,2024-03-01T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.06
,,2024-03-01T18:20:00.000+00:00,feeder,3,N Current (RMS),A,50.3
,,2024-03-01T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,117.2
,,2024-03-01T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,115.9
,,2024-03-01T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.3
,,2024-03-01T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.48
,,2024-03-01T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-03-01T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
,,2024-03-01T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.41
,,2024-03-01T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.69
,,2024-03-01T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.17
,,2024-03-01T18:20:00.000+00:00,feeder,2,N Current (RMS),A,61.8
,,2024-03-01T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
,,2024-03-01T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.2
,,2024-03-01T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
,,2024-03-01T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
,,2024-03-01T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-03-01T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-03-01T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.49
,,2024-03-01T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,,2024-03-01T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.91
,,2024-03-01T18:20:00.000+00:00,feeder,1,N Current (RMS),A,40.7
,,2024-03-01T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
,,2024-03-01T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
,,2024-03-01T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
,,2024-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
,,2024-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2024-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
,,2024-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2024-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
,,2024-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
,,2024-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
,,2024-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
,,2024-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,116.91
,,2024-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,122.33
,,2024-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,109.23
,,2024-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,192.8
,,2024-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,487.5
,,2024-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,509.2
,,2024-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,457.1
,,2024-03-01T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
,,2024-03-01T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
,,2024-03-01T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
,,2024-03-01T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.58
,,2024-03-01T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.37
,,2024-03-01T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.38
,,2024-03-01T18:10:00.000+00:00,feeder,6,N Current (RMS),A,40.5
,,2024-03-01T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,94.1
,,2024-03-01T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,97.6
,,2024-03-01T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,92.5
,,2024-03-01T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
,,2024-03-01T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
,,2024-03-01T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
,,2024-03-01T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
,,2024-03-01T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.08
,,2024-03-01T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.73
,,2024-03-01T18:10:00.000+00:00,feeder,5,N Current (RMS),A,10.3
,,2024-03-01T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
,,2024-03-01T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
,,2024-03-01T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
,,2024-03-01T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
,,2024-03-01T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
,,2024-03-01T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
,,2024-03-01T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.14
,,2024-03-01T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.29
,,2024-03-01T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.99
,,2024-03-01T18:10:00.000+00:00,feeder,4,N Current (RMS),A,47.0
,,2024-03-01T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,117.2
,,2024-03-01T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,109.5
,,2024-03-01T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,113.1
,,2024-03-01T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.89
,,2024-03-01T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
,,2024-03-01T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
,,2024-03-01T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.15
,,2024-03-01T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.66
,,2024-03-01T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.61
,,2024-03-01T18:10:00.000+00:00,feeder,3,N Current (RMS),A,59.9
,,2024-03-01T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,122.1
,,2024-03-01T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,129.9
,,2024-03-01T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.3
,,2024-03-01T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.31
,,2024-03-01T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
,,2024-03-01T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
,,2024-03-01T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.49
,,2024-03-01T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.73
,,2024-03-01T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.13
,,2024-03-01T18:10:00.000+00:00,feeder,2,N Current (RMS),A,66.4
,,2024-03-01T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.9
,,2024-03-01T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.9
,,2024-03-01T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
,,2024-03-01T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
,,2024-03-01T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
,,2024-03-01T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
,,2024-03-01T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
,,2024-03-01T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.02
,,2024-03-01T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.41
,,2024-03-01T18:10:00.000+00:00,feeder,1,N Current (RMS),A,54.9
,,2024-03-01T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
,,2024-03-01T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
,,2024-03-01T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.8
,,2024-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
,,2024-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
,,2024-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2024-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
,,2024-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
,,2024-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
,,2024-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
,,2024-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,122.44
,,2024-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,123.14
,,2024-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,113.25
,,2024-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,191.7
,,2024-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,510.3
,,2024-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,511.2
,,2024-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,472.6
,,2024-03-01T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
,,2024-03-01T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.99
,,2024-03-01T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
,,2024-03-01T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.42
,,2024-03-01T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.96
,,2024-03-01T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.98
,,2024-03-01T18:00:00.000+00:00,feeder,6,N Current (RMS),A,48.5
,,2024-03-01T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,110.8
,,2024-03-01T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,92.1
,,2024-03-01T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,93.0
,,2024-03-01T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
,,2024-03-01T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
,,2024-03-01T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
,,2024-03-01T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
,,2024-03-01T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.91
,,2024-03-01T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.14
,,2024-03-01T18:00:00.000+00:00,feeder,5,N Current (RMS),A,17.3
,,2024-03-01T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
,,2024-03-01T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
,,2024-03-01T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
,,2024-03-01T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
,,2024-03-01T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
,,2024-03-01T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
,,2024-03-01T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.06
,,2024-03-01T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.94
,,2024-03-01T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.76
,,2024-03-01T18:00:00.000+00:00,feeder,4,N Current (RMS),A,47.4
,,2024-03-01T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,108.7
,,2024-03-01T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.5
,,2024-03-01T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,115.8
,,2024-03-01T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.82
,,2024-03-01T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
,,2024-03-01T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-03-01T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.13
,,2024-03-01T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.26
,,2024-03-01T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.21
,,2024-03-01T18:00:00.000+00:00,feeder,3,N Current (RMS),A,68.8
,,2024-03-01T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,114.5
,,2024-03-01T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,145.3
,,2024-03-01T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.7
,,2024-03-01T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
,,2024-03-01T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
,,2024-03-01T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
,,2024-03-01T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.36
,,2024-03-01T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.27
,,2024-03-01T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.03
,,2024-03-01T18:00:00.000+00:00,feeder,2,N Current (RMS),A,56.9
,,2024-03-01T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
,,2024-03-01T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
,,2024-03-01T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
,,2024-03-01T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
,,2024-03-01T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
,,2024-03-01T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
,,2024-03-01T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
,,2024-03-01T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.46
,,2024-03-01T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.07
,,2024-03-01T18:00:00.000+00:00,feeder,1,N Current (RMS),A,47.3
,,2024-03-01T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
,,2024-03-01T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
,,2024-03-01T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.7
,,2024-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
,,2024-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
,,2024-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2024-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
,,2024-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
,,2024-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
,,2024-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
,,2024-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,119.35
,,2024-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,116.8
,,2024-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,114.2
,,2024-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,191.9
,,2024-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,497.6
,,2024-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,485.8
,,2024-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,475.8
,,2024-03-01T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
,,2024-03-01T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
,,2024-03-01T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
,,2024-03-01T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.06
,,2024-03-01T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.79
,,2024-03-01T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.07
,,2024-03-01T17:50:00.000+00:00,feeder,6,N Current (RMS),A,38.9
,,2024-03-01T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,92.8
,,2024-03-01T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,94.6
,,2024-03-01T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,104.1
,,2024-03-01T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
,,2024-03-01T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
,,2024-03-01T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
,,2024-03-01T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.5
,,2024-03-01T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
,,2024-03-01T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
,,2024-03-01T17:50:00.000+00:00,feeder,5,N Current (RMS),A,17.8
,,2024-03-01T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
,,2024-03-01T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
,,2024-03-01T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
,,2024-03-01T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
,,2024-03-01T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-03-01T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
,,2024-03-01T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.23
,,2024-03-01T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.03
,,2024-03-01T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.12
,,2024-03-01T17:50:00.000+00:00,feeder,4,N Current (RMS),A,53.7
,,2024-03-01T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,101.1
,,2024-03-01T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.8
,,2024-03-01T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,129.3
,,2024-03-01T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
,,2024-03-01T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-03-01T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
,,2024-03-01T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.92
,,2024-03-01T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.29
,,2024-03-01T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.22
,,2024-03-01T17:50:00.000+00:00,feeder,3,N Current (RMS),A,66.0
,,2024-03-01T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,124.9
,,2024-03-01T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,140.3
,,2024-03-01T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
,,2024-03-01T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
,,2024-03-01T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
,,2024-03-01T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
,,2024-03-01T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.5
,,2024-03-01T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.82
,,2024-03-01T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.18
,,2024-03-01T17:50:00.000+00:00,feeder,2,N Current (RMS),A,56.2
,,2024-03-01T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.8
,,2024-03-01T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
,,2024-03-01T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
,,2024-03-01T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
,,2024-03-01T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
,,2024-03-01T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
,,2024-03-01T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
,,2024-03-01T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.18
,,2024-03-01T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.61
,,2024-03-01T17:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
,,2024-03-01T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
,,2024-03-01T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
,,2024-03-01T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
,,2024-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
,,2024-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2024-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
,,2024-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
,,2024-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
,,2024-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
,,2024-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
,,2024-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,116.82
,,2024-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,115.43
,,2024-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,111.14
,,2024-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,185.1
,,2024-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,486.7
,,2024-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,478.2
,,2024-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,462.6
,,2024-03-01T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
,,2024-03-01T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.63
,,2024-03-01T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
,,2024-03-01T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.13
,,2024-03-01T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.29
,,2024-03-01T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.56
,,2024-03-01T17:40:00.000+00:00,feeder,6,N Current (RMS),A,50.5
,,2024-03-01T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,126.1
,,2024-03-01T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,89.2
,,2024-03-01T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,90.6
,,2024-03-01T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-01T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
,,2024-03-01T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
,,2024-03-01T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.85
,,2024-03-01T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.79
,,2024-03-01T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
,,2024-03-01T17:40:00.000+00:00,feeder,5,N Current (RMS),A,13.4
,,2024-03-01T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
,,2024-03-01T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
,,2024-03-01T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
,,2024-03-01T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
,,2024-03-01T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
,,2024-03-01T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
,,2024-03-01T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.63
,,2024-03-01T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.33
,,2024-03-01T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.84
,,2024-03-01T17:40:00.000+00:00,feeder,4,N Current (RMS),A,51.2
,,2024-03-01T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,99.7
,,2024-03-01T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,105.5
,,2024-03-01T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,120.7
,,2024-03-01T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
,,2024-03-01T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
,,2024-03-01T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
,,2024-03-01T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.1
,,2024-03-01T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.23
,,2024-03-01T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.21
,,2024-03-01T17:40:00.000+00:00,feeder,3,N Current (RMS),A,60.3
,,2024-03-01T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,121.9
,,2024-03-01T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,136.4
,,2024-03-01T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.9
,,2024-03-01T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.39
,,2024-03-01T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
,,2024-03-01T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
,,2024-03-01T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.44
,,2024-03-01T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.94
,,2024-03-01T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.42
,,2024-03-01T17:40:00.000+00:00,feeder,2,N Current (RMS),A,63.6
,,2024-03-01T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.8
,,2024-03-01T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
,,2024-03-01T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
,,2024-03-01T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
,,2024-03-01T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
,,2024-03-01T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
,,2024-03-01T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.45
,,2024-03-01T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.83
,,2024-03-01T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.19
,,2024-03-01T17:40:00.000+00:00,feeder,1,N Current (RMS),A,38.9
,,2024-03-01T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
,,2024-03-01T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
,,2024-03-01T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
,,2024-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
,,2024-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2024-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
,,2024-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
,,2024-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
,,2024-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
,,2024-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
,,2024-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,125.61
,,2024-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,115.41
,,2024-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,107.13
,,2024-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,189.8
,,2024-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,523.4
,,2024-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,480.2
,,2024-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,447.2
,,2024-03-01T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
,,2024-03-01T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.64
,,2024-03-01T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
