Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.46
,,2024-03-01T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.36
,,2024-03-01T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.66
,,2024-03-01T17:30:00.000+00:00,feeder,6,N Current (RMS),A,46.4
,,2024-03-01T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,99.6
,,2024-03-01T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,69.0
,,2024-03-01T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,94.6
,,2024-03-01T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
,,2024-03-01T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
,,2024-03-01T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
,,2024-03-01T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.38
,,2024-03-01T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.66
,,2024-03-01T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.4
,,2024-03-01T17:30:00.000+00:00,feeder,5,N Current (RMS),A,14.0
,,2024-03-01T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
,,2024-03-01T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
,,2024-03-01T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
,,2024-03-01T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
,,2024-03-01T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
,,2024-03-01T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-03-01T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.11
,,2024-03-01T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.54
,,2024-03-01T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.83
,,2024-03-01T17:30:00.000+00:00,feeder,4,N Current (RMS),A,47.0
,,2024-03-01T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,121.4
,,2024-03-01T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,119.1
,,2024-03-01T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,116.6
,,2024-03-01T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
,,2024-03-01T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
,,2024-03-01T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
,,2024-03-01T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.96
,,2024-03-01T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.83
,,2024-03-01T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.25
,,2024-03-01T17:30:00.000+00:00,feeder,3,N Current (RMS),A,53.6
,,2024-03-01T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.4
,,2024-03-01T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.3
,,2024-03-01T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
,,2024-03-01T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
,,2024-03-01T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
,,2024-03-01T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
,,2024-03-01T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.53
,,2024-03-01T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.19
,,2024-03-01T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.07
,,2024-03-01T17:30:00.000+00:00,feeder,2,N Current (RMS),A,52.3
,,2024-03-01T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
,,2024-03-01T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
,,2024-03-01T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
,,2024-03-01T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
,,2024-03-01T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
,,2024-03-01T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
,,2024-03-01T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
,,2024-03-01T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.62
,,2024-03-01T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.46
,,2024-03-01T17:30:00.000+00:00,feeder,1,N Current (RMS),A,50.9
,,2024-03-01T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
,,2024-03-01T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
,,2024-03-01T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
,,2024-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
,,2024-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2024-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
,,2024-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
,,2024-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
,,2024-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
,,2024-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
,,2024-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,122.84
,,2024-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,101.18
,,2024-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,111.66
,,2024-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,183.5
,,2024-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,512.8
,,2024-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,422.2
,,2024-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,466.3
,,2024-03-01T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
,,2024-03-01T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
,,2024-03-01T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
,,2024-03-01T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,24.8
,,2024-03-01T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.99
,,2024-03-01T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.8
,,2024-03-01T17:20:00.000+00:00,feeder,6,N Current (RMS),A,41.0
,,2024-03-01T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,104.0
,,2024-03-01T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,83.9
,,2024-03-01T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,108.0
,,2024-03-01T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
,,2024-03-01T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
,,2024-03-01T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
,,2024-03-01T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.89
,,2024-03-01T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.7
,,2024-03-01T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.66
,,2024-03-01T17:20:00.000+00:00,feeder,5,N Current (RMS),A,10.9
,,2024-03-01T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
,,2024-03-01T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
,,2024-03-01T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
,,2024-03-01T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
,,2024-03-01T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
,,2024-03-01T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
,,2024-03-01T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.14
,,2024-03-01T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.86
,,2024-03-01T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.37
,,2024-03-01T17:20:00.000+00:00,feeder,4,N Current (RMS),A,53.3
,,2024-03-01T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,105.9
,,2024-03-01T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,132.4
,,2024-03-01T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,126.8
,,2024-03-01T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
,,2024-03-01T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
,,2024-03-01T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
,,2024-03-01T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.02
,,2024-03-01T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.11
,,2024-03-01T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.04
,,2024-03-01T17:20:00.000+00:00,feeder,3,N Current (RMS),A,64.6
,,2024-03-01T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,117.6
,,2024-03-01T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,122.7
,,2024-03-01T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
,,2024-03-01T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
,,2024-03-01T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
,,2024-03-01T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
,,2024-03-01T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.12
,,2024-03-01T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.52
,,2024-03-01T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.47
,,2024-03-01T17:20:00.000+00:00,feeder,2,N Current (RMS),A,56.4
,,2024-03-01T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.7
,,2024-03-01T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
,,2024-03-01T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
,,2024-03-01T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
,,2024-03-01T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
,,2024-03-01T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
,,2024-03-01T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
,,2024-03-01T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.21
,,2024-03-01T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.52
,,2024-03-01T17:20:00.000+00:00,feeder,1,N Current (RMS),A,48.6
,,2024-03-01T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
,,2024-03-01T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
,,2024-03-01T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.6
,,2024-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
,,2024-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2024-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
,,2024-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2024-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
,,2024-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
,,2024-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
,,2024-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
,,2024-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,118.23
,,2024-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,116.4
,,2024-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,111.85
,,2024-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,168.1
,,2024-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,493.2
,,2024-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,485.9
,,2024-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,467.5
,,2024-03-01T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
,,2024-03-01T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.83
,,2024-03-01T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
,,2024-03-01T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.87
,,2024-03-01T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.1
,,2024-03-01T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.06
,,2024-03-01T17:10:00.000+00:00,feeder,6,N Current (RMS),A,41.1
,,2024-03-01T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,87.8
,,2024-03-01T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,76.2
,,2024-03-01T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,100.5
,,2024-03-01T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
,,2024-03-01T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
,,2024-03-01T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
,,2024-03-01T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
,,2024-03-01T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
,,2024-03-01T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.08
,,2024-03-01T17:10:00.000+00:00,feeder,5,N Current (RMS),A,13.7
,,2024-03-01T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
,,2024-03-01T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
,,2024-03-01T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
,,2024-03-01T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
,,2024-03-01T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
,,2024-03-01T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-03-01T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.34
,,2024-03-01T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.33
,,2024-03-01T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.19
,,2024-03-01T17:10:00.000+00:00,feeder,4,N Current (RMS),A,48.7
,,2024-03-01T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,115.8
,,2024-03-01T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,126.1
,,2024-03-01T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,113.8
,,2024-03-01T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
,,2024-03-01T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.31
,,2024-03-01T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-03-01T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.99
,,2024-03-01T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.5
,,2024-03-01T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.71
,,2024-03-01T17:10:00.000+00:00,feeder,3,N Current (RMS),A,73.0
,,2024-03-01T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,134.9
,,2024-03-01T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
,,2024-03-01T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
,,2024-03-01T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
,,2024-03-01T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
,,2024-03-01T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
,,2024-03-01T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.39
,,2024-03-01T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.66
,,2024-03-01T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.5
,,2024-03-01T17:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
,,2024-03-01T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
,,2024-03-01T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
,,2024-03-01T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
,,2024-03-01T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
,,2024-03-01T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
,,2024-03-01T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
,,2024-03-01T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
,,2024-03-01T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.18
,,2024-03-01T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.72
,,2024-03-01T17:10:00.000+00:00,feeder,1,N Current (RMS),A,49.9
,,2024-03-01T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
,,2024-03-01T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
,,2024-03-01T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
,,2024-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
,,2024-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
,,2024-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
,,2024-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
,,2024-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
,,2024-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
,,2024-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,107.83
,,2024-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,108.6
,,2024-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,100.26
,,2024-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,174.6
,,2024-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,452.7
,,2024-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,452.8
,,2024-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,420.6
,,2024-03-01T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.17
,,2024-03-01T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.33
,,2024-03-01T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
,,2024-03-01T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.14
,,2024-03-01T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.45
,,2024-03-01T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.66
,,2024-03-01T17:00:00.000+00:00,feeder,6,N Current (RMS),A,40.2
,,2024-03-01T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,80.4
,,2024-03-01T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.3
,,2024-03-01T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,74.5
,,2024-03-01T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
,,2024-03-01T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
,,2024-03-01T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
,,2024-03-01T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.93
,,2024-03-01T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.71
,,2024-03-01T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
,,2024-03-01T17:00:00.000+00:00,feeder,5,N Current (RMS),A,10.8
,,2024-03-01T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
,,2024-03-01T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
,,2024-03-01T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
,,2024-03-01T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-01T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
,,2024-03-01T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-03-01T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.44
,,2024-03-01T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.74
,,2024-03-01T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.43
,,2024-03-01T17:00:00.000+00:00,feeder,4,N Current (RMS),A,49.4
,,2024-03-01T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.4
,,2024-03-01T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,111.2
,,2024-03-01T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.8
,,2024-03-01T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.66
,,2024-03-01T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
,,2024-03-01T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-03-01T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.36
,,2024-03-01T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.77
,,2024-03-01T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.69
,,2024-03-01T17:00:00.000+00:00,feeder,3,N Current (RMS),A,56.3
,,2024-03-01T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.2
,,2024-03-01T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.3
,,2024-03-01T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
,,2024-03-01T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
,,2024-03-01T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-03-01T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
,,2024-03-01T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.81
,,2024-03-01T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.76
,,2024-03-01T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.7
,,2024-03-01T17:00:00.000+00:00,feeder,2,N Current (RMS),A,36.0
,,2024-03-01T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
,,2024-03-01T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
,,2024-03-01T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
,,2024-03-01T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
,,2024-03-01T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
,,2024-03-01T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
,,2024-03-01T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
,,2024-03-01T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.09
,,2024-03-01T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
,,2024-03-01T17:00:00.000+00:00,feeder,1,N Current (RMS),A,44.0
,,2024-03-01T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
,,2024-03-01T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
,,2024-03-01T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
,,2024-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
,,2024-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
,,2024-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2024-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
,,2024-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
,,2024-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
,,2024-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
,,2024-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,98.86
,,2024-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,101.52
,,2024-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,97.04
,,2024-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,168.3
,,2024-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,413.3
,,2024-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,425.4
,,2024-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,406.7
,,2024-03-01T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
,,2024-03-01T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.3
,,2024-03-01T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
,,2024-03-01T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.85
,,2024-03-01T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.37
,,2024-03-01T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.34
,,2024-03-01T16:50:00.000+00:00,feeder,6,N Current (RMS),A,40.7
,,2024-03-01T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,83.7
,,2024-03-01T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.2
,,2024-03-01T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.8
,,2024-03-01T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
,,2024-03-01T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
,,2024-03-01T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
,,2024-03-01T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
,,2024-03-01T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.72
,,2024-03-01T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.54
,,2024-03-01T16:50:00.000+00:00,feeder,5,N Current (RMS),A,11.5
,,2024-03-01T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
,,2024-03-01T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
,,2024-03-01T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
,,2024-03-01T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-03-01T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
,,2024-03-01T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
,,2024-03-01T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.96
,,2024-03-01T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.64
,,2024-03-01T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.66
,,2024-03-01T16:50:00.000+00:00,feeder,4,N Current (RMS),A,57.4
,,2024-03-01T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.2
,,2024-03-01T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,110.8
,,2024-03-01T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.7
,,2024-03-01T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
,,2024-03-01T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
,,2024-03-01T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
,,2024-03-01T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.61
,,2024-03-01T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.3
,,2024-03-01T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.85
,,2024-03-01T16:50:00.000+00:00,feeder,3,N Current (RMS),A,41.6
,,2024-03-01T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.8
,,2024-03-01T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.7
,,2024-03-01T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
,,2024-03-01T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
,,2024-03-01T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-03-01T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
,,2024-03-01T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.75
,,2024-03-01T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.9
,,2024-03-01T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.72
,,2024-03-01T16:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
,,2024-03-01T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
,,2024-03-01T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
,,2024-03-01T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
,,2024-03-01T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
,,2024-03-01T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
,,2024-03-01T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
,,2024-03-01T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
,,2024-03-01T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
,,2024-03-01T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
,,2024-03-01T16:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
,,2024-03-01T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
,,2024-03-01T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
,,2024-03-01T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
,,2024-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
,,2024-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
,,2024-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2024-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
,,2024-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
,,2024-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
,,2024-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
,,2024-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,95.0
,,2024-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,95.18
,,2024-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,94.01
,,2024-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,165.4
,,2024-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,398.0
,,2024-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,397.0
,,2024-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,394.3
,,2024-03-01T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
,,2024-03-01T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.36
,,2024-03-01T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
,,2024-03-01T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.83
,,2024-03-01T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.93
,,2024-03-01T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.54
,,2024-03-01T16:40:00.000+00:00,feeder,6,N Current (RMS),A,57.8
,,2024-03-01T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,91.5
,,2024-03-01T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.6
,,2024-03-01T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.2
,,2024-03-01T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
,,2024-03-01T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
,,2024-03-01T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
,,2024-03-01T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
,,2024-03-01T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.77
,,2024-03-01T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.58
,,2024-03-01T16:40:00.000+00:00,feeder,5,N Current (RMS),A,10.0
,,2024-03-01T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
,,2024-03-01T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
,,2024-03-01T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
,,2024-03-01T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
,,2024-03-01T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
,,2024-03-01T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
,,2024-03-01T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,,2024-03-01T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.35
,,2024-03-01T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.68
,,2024-03-01T16:40:00.000+00:00,feeder,4,N Current (RMS),A,54.4
,,2024-03-01T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.7
,,2024-03-01T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.2
,,2024-03-01T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,103.8
,,2024-03-01T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
,,2024-03-01T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
,,2024-03-01T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-03-01T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.31
,,2024-03-01T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.42
,,2024-03-01T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.01
,,2024-03-01T16:40:00.000+00:00,feeder,3,N Current (RMS),A,68.7
,,2024-03-01T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.7
,,2024-03-01T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,125.1
,,2024-03-01T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
,,2024-03-01T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
,,2024-03-01T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
,,2024-03-01T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
,,2024-03-01T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.72
,,2024-03-01T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
,,2024-03-01T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.09
,,2024-03-01T16:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
,,2024-03-01T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
,,2024-03-01T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
,,2024-03-01T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
,,2024-03-01T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
,,2024-03-01T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-03-01T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
,,2024-03-01T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
,,2024-03-01T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
,,2024-03-01T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.62
,,2024-03-01T16:40:00.000+00:00,feeder,1,N Current (RMS),A,40.6
,,2024-03-01T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
,,2024-03-01T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
,,2024-03-01T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
,,2024-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
,,2024-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2024-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
,,2024-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2024-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
,,2024-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
,,2024-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
,,2024-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
,,2024-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,93.24
,,2024-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,87.83
,,2024-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,89.52
,,2024-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,162.9
,,2024-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,389.9
,,2024-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.5
,,2024-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,375.0
,,2024-03-01T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.47
,,2024-03-01T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.02
,,2024-03-01T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
,,2024-03-01T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.3
,,2024-03-01T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.42
,,2024-03-01T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.56
,,2024-03-01T16:30:00.000+00:00,feeder,6,N Current (RMS),A,44.4
,,2024-03-01T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,76.7
,,2024-03-01T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.4
,,2024-03-01T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.9
,,2024-03-01T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
,,2024-03-01T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
,,2024-03-01T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
,,2024-03-01T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.75
,,2024-03-01T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.65
,,2024-03-01T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
,,2024-03-01T16:30:00.000+00:00,feeder,5,N Current (RMS),A,11.0
,,2024-03-01T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
,,2024-03-01T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
,,2024-03-01T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
,,2024-03-01T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
,,2024-03-01T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
,,2024-03-01T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
,,2024-03-01T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.88
,,2024-03-01T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.88
,,2024-03-01T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.26
,,2024-03-01T16:30:00.000+00:00,feeder,4,N Current (RMS),A,49.1
,,2024-03-01T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,108.7
,,2024-03-01T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,107.3
,,2024-03-01T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
,,2024-03-01T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
,,2024-03-01T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
,,2024-03-01T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
,,2024-03-01T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.31
,,2024-03-01T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.32
,,2024-03-01T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.75
,,2024-03-01T16:30:00.000+00:00,feeder,3,N Current (RMS),A,53.3
,,2024-03-01T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.8
,,2024-03-01T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
,,2024-03-01T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
,,2024-03-01T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
,,2024-03-01T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
,,2024-03-01T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
,,2024-03-01T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.81
,,2024-03-01T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
,,2024-03-01T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.4
,,2024-03-01T16:30:00.000+00:00,feeder,2,N Current (RMS),A,40.4
,,2024-03-01T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
,,2024-03-01T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
,,2024-03-01T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
,,2024-03-01T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
,,2024-03-01T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
,,2024-03-01T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-03-01T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.64
,,2024-03-01T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
,,2024-03-01T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.4
,,2024-03-01T16:30:00.000+00:00,feeder,1,N Current (RMS),A,48.5
,,2024-03-01T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
,,2024-03-01T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
,,2024-03-01T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
,,2024-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
,,2024-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2024-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
,,2024-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2024-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
,,2024-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
,,2024-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
,,2024-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
,,2024-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,103.69
,,2024-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,81.95
,,2024-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,85.46
,,2024-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,177.2
,,2024-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,431.2
,,2024-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.1
,,2024-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
,,2024-03-01T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.16
,,2024-03-01T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.96
,,2024-03-01T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
,,2024-03-01T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.42
,,2024-03-01T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.62
,,2024-03-01T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.3
,,2024-03-01T16:20:00.000+00:00,feeder,6,N Current (RMS),A,37.1
,,2024-03-01T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,68.9
,,2024-03-01T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
,,2024-03-01T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.6
,,2024-03-01T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
,,2024-03-01T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
,,2024-03-01T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
,,2024-03-01T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
,,2024-03-01T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.49
,,2024-03-01T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.7
,,2024-03-01T16:20:00.000+00:00,feeder,5,N Current (RMS),A,7.3
,,2024-03-01T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
,,2024-03-01T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
,,2024-03-01T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
,,2024-03-01T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
,,2024-03-01T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
,,2024-03-01T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
,,2024-03-01T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.12
,,2024-03-01T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.12
,,2024-03-01T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.61
,,2024-03-01T16:20:00.000+00:00,feeder,4,N Current (RMS),A,47.8
,,2024-03-01T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
,,2024-03-01T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.9
,,2024-03-01T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.5
,,2024-03-01T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
,,2024-03-01T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
,,2024-03-01T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
,,2024-03-01T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.44
,,2024-03-01T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.19
,,2024-03-01T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.44
,,2024-03-01T16:20:00.000+00:00,feeder,3,N Current (RMS),A,60.8
,,2024-03-01T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.9
,,2024-03-01T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.9
,,2024-03-01T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
,,2024-03-01T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
,,2024-03-01T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
,,2024-03-01T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
,,2024-03-01T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.07
,,2024-03-01T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
,,2024-03-01T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.15
,,2024-03-01T16:20:00.000+00:00,feeder,2,N Current (RMS),A,58.3
,,2024-03-01T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.7
,,2024-03-01T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
,,2024-03-01T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
,,2024-03-01T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
,,2024-03-01T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-03-01T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
,,2024-03-01T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.97
,,2024-03-01T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
,,2024-03-01T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.25
,,2024-03-01T16:20:00.000+00:00,feeder,1,N Current (RMS),A,52.2
,,2024-03-01T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
,,2024-03-01T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
,,2024-03-01T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
,,2024-03-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
,,2024-03-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
,,2024-03-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2024-03-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
,,2024-03-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
,,2024-03-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
,,2024-03-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
,,2024-03-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,95.83
,,2024-03-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,79.07
,,2024-03-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,87.45
,,2024-03-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,170.1
,,2024-03-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,400.0
,,2024-03-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
,,2024-03-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.3
,,2024-03-01T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
,,2024-03-01T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.25
,,2024-03-01T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
,,2024-03-01T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.2
,,2024-03-01T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.15
,,2024-03-01T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.09
,,2024-03-01T16:10:00.000+00:00,feeder,6,N Current (RMS),A,28.9
,,2024-03-01T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,55.8
,,2024-03-01T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
,,2024-03-01T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
,,2024-03-01T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
,,2024-03-01T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
,,2024-03-01T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
,,2024-03-01T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.57
,,2024-03-01T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
,,2024-03-01T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.49
,,2024-03-01T16:10:00.000+00:00,feeder,5,N Current (RMS),A,12.3
,,2024-03-01T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
,,2024-03-01T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
,,2024-03-01T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
,,2024-03-01T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
,,2024-03-01T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
,,2024-03-01T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
,,2024-03-01T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.8
,,2024-03-01T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.45
,,2024-03-01T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.68
,,2024-03-01T16:10:00.000+00:00,feeder,4,N Current (RMS),A,60.6
,,2024-03-01T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
,,2024-03-01T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,107.6
,,2024-03-01T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
,,2024-03-01T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
,,2024-03-01T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
,,2024-03-01T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
,,2024-03-01T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.45
,,2024-03-01T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.09
,,2024-03-01T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.54
,,2024-03-01T16:10:00.000+00:00,feeder,3,N Current (RMS),A,52.8
,,2024-03-01T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.5
,,2024-03-01T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
,,2024-03-01T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
,,2024-03-01T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-03-01T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
,,2024-03-01T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
,,2024-03-01T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.11
,,2024-03-01T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.9
,,2024-03-01T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.09
,,2024-03-01T16:10:00.000+00:00,feeder,2,N Current (RMS),A,56.8
,,2024-03-01T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.5
,,2024-03-01T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
,,2024-03-01T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
,,2024-03-01T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-03-01T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
,,2024-03-01T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-03-01T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
,,2024-03-01T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
,,2024-03-01T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.97
,,2024-03-01T16:10:00.000+00:00,feeder,1,N Current (RMS),A,76.9
,,2024-03-01T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
,,2024-03-01T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
,,2024-03-01T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.8
,,2024-03-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
,,2024-03-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-03-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
,,2024-03-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-03-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
,,2024-03-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
,,2024-03-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
,,2024-03-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
,,2024-03-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,97.32
,,2024-03-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,76.22
,,2024-03-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,94.86
,,2024-03-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,178.4
,,2024-03-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,404.8
,,2024-03-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
,,2024-03-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.8
,,2024-03-01T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
,,2024-03-01T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
,,2024-03-01T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.08
,,2024-03-01T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.38
,,2024-03-01T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.74
,,2024-03-01T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.08
,,2024-03-01T16:00:00.000+00:00,feeder,6,N Current (RMS),A,35.0
,,2024-03-01T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,64.3
,,2024-03-01T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.2
,,2024-03-01T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.3
,,2024-03-01T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-01T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
,,2024-03-01T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
,,2024-03-01T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.66
,,2024-03-01T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
,,2024-03-01T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
,,2024-03-01T16:00:00.000+00:00,feeder,5,N Current (RMS),A,11.6
,,2024-03-01T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
,,2024-03-01T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
,,2024-03-01T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
,,2024-03-01T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
,,2024-03-01T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
,,2024-03-01T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
,,2024-03-01T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.7
,,2024-03-01T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.89
,,2024-03-01T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.43
,,2024-03-01T16:00:00.000+00:00,feeder,4,N Current (RMS),A,67.4
,,2024-03-01T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.1
,,2024-03-01T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,124.5
,,2024-03-01T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
,,2024-03-01T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
,,2024-03-01T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
,,2024-03-01T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
,,2024-03-01T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.88
,,2024-03-01T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.52
,,2024-03-01T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.93
,,2024-03-01T16:00:00.000+00:00,feeder,3,N Current (RMS),A,59.9
,,2024-03-01T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.9
,,2024-03-01T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
,,2024-03-01T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
,,2024-03-01T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
,,2024-03-01T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
