Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-03-01T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.15
,,2024-03-01T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.36
,,2024-03-01T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.48
,,2024-03-01T16:00:00.000+00:00,feeder,2,N Current (RMS),A,47.7
,,2024-03-01T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.9
,,2024-03-01T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
,,2024-03-01T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
,,2024-03-01T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-03-01T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
,,2024-03-01T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-03-01T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.01
,,2024-03-01T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
,,2024-03-01T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.79
,,2024-03-01T16:00:00.000+00:00,feeder,1,N Current (RMS),A,70.5
,,2024-03-01T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
,,2024-03-01T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
,,2024-03-01T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.7
,,2024-03-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-03-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
,,2024-03-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2024-03-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
,,2024-03-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2024-03-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
,,2024-03-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
,,2024-03-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
,,2024-03-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
,,2024-03-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,99.79
,,2024-03-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,87.52
,,2024-03-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,83.78
,,2024-03-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,173.0
,,2024-03-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,414.0
,,2024-03-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,363.1
,,2024-03-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.5
,,2024-03-01T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
,,2024-03-01T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.27
,,2024-03-01T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.12
,,2024-03-01T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.47
,,2024-03-01T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.3
,,2024-03-01T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.5
,,2024-03-01T15:50:00.000+00:00,feeder,6,N Current (RMS),A,28.6
,,2024-03-01T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.4
,,2024-03-01T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.7
,,2024-03-01T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.3
,,2024-03-01T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
,,2024-03-01T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
,,2024-03-01T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
,,2024-03-01T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
,,2024-03-01T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.63
,,2024-03-01T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
,,2024-03-01T15:50:00.000+00:00,feeder,5,N Current (RMS),A,5.2
,,2024-03-01T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
,,2024-03-01T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.8
,,2024-03-01T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
,,2024-03-01T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
,,2024-03-01T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
,,2024-03-01T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
,,2024-03-01T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.78
,,2024-03-01T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.17
,,2024-03-01T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.19
,,2024-03-01T15:50:00.000+00:00,feeder,4,N Current (RMS),A,50.0
,,2024-03-01T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.4
,,2024-03-01T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
,,2024-03-01T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
,,2024-03-01T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
,,2024-03-01T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
,,2024-03-01T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
,,2024-03-01T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.77
,,2024-03-01T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.62
,,2024-03-01T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
,,2024-03-01T15:50:00.000+00:00,feeder,3,N Current (RMS),A,45.4
,,2024-03-01T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
,,2024-03-01T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
,,2024-03-01T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
,,2024-03-01T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
,,2024-03-01T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
,,2024-03-01T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-03-01T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.34
,,2024-03-01T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.01
,,2024-03-01T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.53
,,2024-03-01T15:50:00.000+00:00,feeder,2,N Current (RMS),A,39.2
,,2024-03-01T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.6
,,2024-03-01T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
,,2024-03-01T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
,,2024-03-01T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-03-01T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-03-01T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
,,2024-03-01T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.05
,,2024-03-01T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
,,2024-03-01T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.12
,,2024-03-01T15:50:00.000+00:00,feeder,1,N Current (RMS),A,45.1
,,2024-03-01T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
,,2024-03-01T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
,,2024-03-01T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
,,2024-03-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-03-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
,,2024-03-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2024-03-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
,,2024-03-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-03-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
,,2024-03-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
,,2024-03-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
,,2024-03-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
,,2024-03-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,92.13
,,2024-03-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,76.87
,,2024-03-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,78.51
,,2024-03-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,167.9
,,2024-03-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,384.0
,,2024-03-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
,,2024-03-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
,,2024-03-01T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
,,2024-03-01T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.18
,,2024-03-01T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
,,2024-03-01T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.19
,,2024-03-01T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.78
,,2024-03-01T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.58
,,2024-03-01T15:40:00.000+00:00,feeder,6,N Current (RMS),A,31.4
,,2024-03-01T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.3
,,2024-03-01T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,63.0
,,2024-03-01T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.8
,,2024-03-01T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
,,2024-03-01T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
,,2024-03-01T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
,,2024-03-01T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.41
,,2024-03-01T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.81
,,2024-03-01T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
,,2024-03-01T15:40:00.000+00:00,feeder,5,N Current (RMS),A,10.7
,,2024-03-01T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
,,2024-03-01T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
,,2024-03-01T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
,,2024-03-01T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
,,2024-03-01T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
,,2024-03-01T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
,,2024-03-01T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.15
,,2024-03-01T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.74
,,2024-03-01T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.65
,,2024-03-01T15:40:00.000+00:00,feeder,4,N Current (RMS),A,46.0
,,2024-03-01T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,100.2
,,2024-03-01T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
,,2024-03-01T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
,,2024-03-01T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.81
,,2024-03-01T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
,,2024-03-01T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
,,2024-03-01T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.95
,,2024-03-01T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.24
,,2024-03-01T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.79
,,2024-03-01T15:40:00.000+00:00,feeder,3,N Current (RMS),A,52.1
,,2024-03-01T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
,,2024-03-01T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.9
,,2024-03-01T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
,,2024-03-01T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
,,2024-03-01T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
,,2024-03-01T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-03-01T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.69
,,2024-03-01T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.5
,,2024-03-01T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.01
,,2024-03-01T15:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
,,2024-03-01T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
,,2024-03-01T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
,,2024-03-01T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
,,2024-03-01T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
,,2024-03-01T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-03-01T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
,,2024-03-01T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
,,2024-03-01T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
,,2024-03-01T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.04
,,2024-03-01T15:40:00.000+00:00,feeder,1,N Current (RMS),A,44.8
,,2024-03-01T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
,,2024-03-01T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
,,2024-03-01T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
,,2024-03-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
,,2024-03-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-03-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
,,2024-03-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-03-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
,,2024-03-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
,,2024-03-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
,,2024-03-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
,,2024-03-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,82.86
,,2024-03-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,83.01
,,2024-03-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,79.79
,,2024-03-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,150.6
,,2024-03-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.6
,,2024-03-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.1
,,2024-03-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.4
,,2024-03-01T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.79
,,2024-03-01T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.27
,,2024-03-01T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
,,2024-03-01T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.4
,,2024-03-01T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.86
,,2024-03-01T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.99
,,2024-03-01T15:30:00.000+00:00,feeder,6,N Current (RMS),A,31.5
,,2024-03-01T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,48.5
,,2024-03-01T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,65.9
,,2024-03-01T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.5
,,2024-03-01T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
,,2024-03-01T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
,,2024-03-01T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
,,2024-03-01T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
,,2024-03-01T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
,,2024-03-01T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
,,2024-03-01T15:30:00.000+00:00,feeder,5,N Current (RMS),A,11.7
,,2024-03-01T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
,,2024-03-01T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
,,2024-03-01T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
,,2024-03-01T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
,,2024-03-01T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
,,2024-03-01T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
,,2024-03-01T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.23
,,2024-03-01T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.6
,,2024-03-01T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.42
,,2024-03-01T15:30:00.000+00:00,feeder,4,N Current (RMS),A,46.3
,,2024-03-01T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,96.3
,,2024-03-01T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
,,2024-03-01T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
,,2024-03-01T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
,,2024-03-01T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
,,2024-03-01T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
,,2024-03-01T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.46
,,2024-03-01T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.53
,,2024-03-01T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.51
,,2024-03-01T15:30:00.000+00:00,feeder,3,N Current (RMS),A,49.1
,,2024-03-01T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.8
,,2024-03-01T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
,,2024-03-01T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
,,2024-03-01T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
,,2024-03-01T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
,,2024-03-01T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-03-01T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.88
,,2024-03-01T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.89
,,2024-03-01T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.74
,,2024-03-01T15:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
,,2024-03-01T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
,,2024-03-01T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
,,2024-03-01T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.7
,,2024-03-01T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
,,2024-03-01T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
,,2024-03-01T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
,,2024-03-01T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
,,2024-03-01T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
,,2024-03-01T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
,,2024-03-01T15:30:00.000+00:00,feeder,1,N Current (RMS),A,35.4
,,2024-03-01T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
,,2024-03-01T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
,,2024-03-01T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
,,2024-03-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
,,2024-03-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2024-03-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
,,2024-03-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-03-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
,,2024-03-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
,,2024-03-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
,,2024-03-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
,,2024-03-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,83.94
,,2024-03-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,80.4
,,2024-03-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,77.86
,,2024-03-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,145.0
,,2024-03-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
,,2024-03-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.7
,,2024-03-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
,,2024-03-01T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
,,2024-03-01T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
,,2024-03-01T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
,,2024-03-01T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.27
,,2024-03-01T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.01
,,2024-03-01T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.89
,,2024-03-01T15:20:00.000+00:00,feeder,6,N Current (RMS),A,55.8
,,2024-03-01T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.3
,,2024-03-01T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
,,2024-03-01T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,86.4
,,2024-03-01T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
,,2024-03-01T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
,,2024-03-01T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
,,2024-03-01T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.56
,,2024-03-01T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.69
,,2024-03-01T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
,,2024-03-01T15:20:00.000+00:00,feeder,5,N Current (RMS),A,5.5
,,2024-03-01T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
,,2024-03-01T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
,,2024-03-01T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
,,2024-03-01T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
,,2024-03-01T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
,,2024-03-01T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
,,2024-03-01T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.11
,,2024-03-01T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.32
,,2024-03-01T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.83
,,2024-03-01T15:20:00.000+00:00,feeder,4,N Current (RMS),A,38.8
,,2024-03-01T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.1
,,2024-03-01T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
,,2024-03-01T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
,,2024-03-01T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
,,2024-03-01T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
,,2024-03-01T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
,,2024-03-01T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.44
,,2024-03-01T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.06
,,2024-03-01T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.14
,,2024-03-01T15:20:00.000+00:00,feeder,3,N Current (RMS),A,60.0
,,2024-03-01T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.2
,,2024-03-01T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,108.0
,,2024-03-01T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
,,2024-03-01T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
,,2024-03-01T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
,,2024-03-01T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-03-01T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.15
,,2024-03-01T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.24
,,2024-03-01T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.15
,,2024-03-01T15:20:00.000+00:00,feeder,2,N Current (RMS),A,38.2
,,2024-03-01T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
,,2024-03-01T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
,,2024-03-01T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.7
,,2024-03-01T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
,,2024-03-01T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-03-01T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
,,2024-03-01T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
,,2024-03-01T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
,,2024-03-01T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.81
,,2024-03-01T15:20:00.000+00:00,feeder,1,N Current (RMS),A,42.1
,,2024-03-01T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
,,2024-03-01T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
,,2024-03-01T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
,,2024-03-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-03-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
,,2024-03-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2024-03-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
,,2024-03-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2024-03-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
,,2024-03-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
,,2024-03-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
,,2024-03-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
,,2024-03-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,83.31
,,2024-03-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,77.06
,,2024-03-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,87.76
,,2024-03-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,147.7
,,2024-03-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.1
,,2024-03-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
,,2024-03-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.2
,,2024-03-01T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
,,2024-03-01T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
,,2024-03-01T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
,,2024-03-01T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.27
,,2024-03-01T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.96
,,2024-03-01T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.25
,,2024-03-01T15:10:00.000+00:00,feeder,6,N Current (RMS),A,66.8
,,2024-03-01T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,59.7
,,2024-03-01T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.9
,,2024-03-01T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,99.1
,,2024-03-01T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
,,2024-03-01T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
,,2024-03-01T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
,,2024-03-01T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.77
,,2024-03-01T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
,,2024-03-01T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.98
,,2024-03-01T15:10:00.000+00:00,feeder,5,N Current (RMS),A,11.0
,,2024-03-01T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
,,2024-03-01T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
,,2024-03-01T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
,,2024-03-01T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
,,2024-03-01T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
,,2024-03-01T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
,,2024-03-01T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.83
,,2024-03-01T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.91
,,2024-03-01T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.8
,,2024-03-01T15:10:00.000+00:00,feeder,4,N Current (RMS),A,52.2
,,2024-03-01T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
,,2024-03-01T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.3
,,2024-03-01T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
,,2024-03-01T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.76
,,2024-03-01T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
,,2024-03-01T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
,,2024-03-01T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.94
,,2024-03-01T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.8
,,2024-03-01T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.89
,,2024-03-01T15:10:00.000+00:00,feeder,3,N Current (RMS),A,50.1
,,2024-03-01T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
,,2024-03-01T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.1
,,2024-03-01T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
,,2024-03-01T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
,,2024-03-01T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
,,2024-03-01T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
,,2024-03-01T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.79
,,2024-03-01T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.25
,,2024-03-01T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.37
,,2024-03-01T15:10:00.000+00:00,feeder,2,N Current (RMS),A,63.7
,,2024-03-01T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.4
,,2024-03-01T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
,,2024-03-01T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
,,2024-03-01T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-03-01T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
,,2024-03-01T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
,,2024-03-01T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
,,2024-03-01T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
,,2024-03-01T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
,,2024-03-01T15:10:00.000+00:00,feeder,1,N Current (RMS),A,38.9
,,2024-03-01T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
,,2024-03-01T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
,,2024-03-01T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
,,2024-03-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
,,2024-03-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-03-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
,,2024-03-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-03-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
,,2024-03-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
,,2024-03-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
,,2024-03-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
,,2024-03-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,86.24
,,2024-03-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,78.88
,,2024-03-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,85.4
,,2024-03-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,141.4
,,2024-03-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.9
,,2024-03-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.8
,,2024-03-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.6
,,2024-03-01T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
,,2024-03-01T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
,,2024-03-01T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
,,2024-03-01T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.88
,,2024-03-01T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.26
,,2024-03-01T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.38
,,2024-03-01T15:00:00.000+00:00,feeder,6,N Current (RMS),A,67.8
,,2024-03-01T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
,,2024-03-01T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
,,2024-03-01T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,99.6
,,2024-03-01T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
,,2024-03-01T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
,,2024-03-01T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
,,2024-03-01T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
,,2024-03-01T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
,,2024-03-01T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
,,2024-03-01T15:00:00.000+00:00,feeder,5,N Current (RMS),A,6.2
,,2024-03-01T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
,,2024-03-01T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
,,2024-03-01T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
,,2024-03-01T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
,,2024-03-01T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
,,2024-03-01T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
,,2024-03-01T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.4
,,2024-03-01T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.7
,,2024-03-01T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.4
,,2024-03-01T15:00:00.000+00:00,feeder,4,N Current (RMS),A,42.6
,,2024-03-01T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
,,2024-03-01T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
,,2024-03-01T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
,,2024-03-01T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
,,2024-03-01T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
,,2024-03-01T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
,,2024-03-01T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.05
,,2024-03-01T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.6
,,2024-03-01T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.17
,,2024-03-01T15:00:00.000+00:00,feeder,3,N Current (RMS),A,36.8
,,2024-03-01T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
,,2024-03-01T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
,,2024-03-01T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
,,2024-03-01T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
,,2024-03-01T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
,,2024-03-01T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
,,2024-03-01T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.57
,,2024-03-01T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.6
,,2024-03-01T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.82
,,2024-03-01T15:00:00.000+00:00,feeder,2,N Current (RMS),A,43.6
,,2024-03-01T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
,,2024-03-01T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
,,2024-03-01T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
,,2024-03-01T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-03-01T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-03-01T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
,,2024-03-01T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
,,2024-03-01T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
,,2024-03-01T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
,,2024-03-01T15:00:00.000+00:00,feeder,1,N Current (RMS),A,40.9
,,2024-03-01T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
,,2024-03-01T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
,,2024-03-01T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
,,2024-03-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2024-03-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
,,2024-03-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-03-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
,,2024-03-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-03-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
,,2024-03-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
,,2024-03-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
,,2024-03-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
,,2024-03-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,71.83
,,2024-03-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,67.42
,,2024-03-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,84.18
,,2024-03-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,150.1
,,2024-03-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
,,2024-03-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
,,2024-03-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.1
,,2024-03-01T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.25
,,2024-03-01T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
,,2024-03-01T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
,,2024-03-01T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.34
,,2024-03-01T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.46
,,2024-03-01T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.25
,,2024-03-01T14:50:00.000+00:00,feeder,6,N Current (RMS),A,50.3
,,2024-03-01T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.1
,,2024-03-01T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
,,2024-03-01T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,91.5
,,2024-03-01T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
,,2024-03-01T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
,,2024-03-01T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
,,2024-03-01T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
,,2024-03-01T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.51
,,2024-03-01T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
,,2024-03-01T14:50:00.000+00:00,feeder,5,N Current (RMS),A,9.8
,,2024-03-01T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
,,2024-03-01T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
,,2024-03-01T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
,,2024-03-01T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
,,2024-03-01T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
,,2024-03-01T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
,,2024-03-01T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.68
,,2024-03-01T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.11
,,2024-03-01T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.92
,,2024-03-01T14:50:00.000+00:00,feeder,4,N Current (RMS),A,37.4
,,2024-03-01T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
,,2024-03-01T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.4
,,2024-03-01T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
,,2024-03-01T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.49
,,2024-03-01T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
,,2024-03-01T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
,,2024-03-01T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.78
,,2024-03-01T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.15
,,2024-03-01T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.81
,,2024-03-01T14:50:00.000+00:00,feeder,3,N Current (RMS),A,38.9
,,2024-03-01T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
,,2024-03-01T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
,,2024-03-01T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
,,2024-03-01T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
,,2024-03-01T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
,,2024-03-01T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
,,2024-03-01T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.75
,,2024-03-01T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.23
,,2024-03-01T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.69
,,2024-03-01T14:50:00.000+00:00,feeder,2,N Current (RMS),A,40.9
,,2024-03-01T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.3
,,2024-03-01T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
,,2024-03-01T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
,,2024-03-01T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
,,2024-03-01T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
,,2024-03-01T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
,,2024-03-01T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
,,2024-03-01T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
,,2024-03-01T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.82
,,2024-03-01T14:50:00.000+00:00,feeder,1,N Current (RMS),A,57.3
,,2024-03-01T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
,,2024-03-01T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
,,2024-03-01T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
,,2024-03-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
,,2024-03-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2024-03-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
,,2024-03-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2024-03-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
,,2024-03-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
,,2024-03-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
,,2024-03-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
,,2024-03-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,71.66
,,2024-03-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,65.92
,,2024-03-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,92.49
,,2024-03-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,171.4
,,2024-03-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
,,2024-03-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
,,2024-03-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.8
,,2024-03-01T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
,,2024-03-01T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
,,2024-03-01T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
,,2024-03-01T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.09
,,2024-03-01T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.34
,,2024-03-01T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.75
,,2024-03-01T14:40:00.000+00:00,feeder,6,N Current (RMS),A,33.0
,,2024-03-01T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,55.9
,,2024-03-01T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.2
,,2024-03-01T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.6
,,2024-03-01T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
,,2024-03-01T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
,,2024-03-01T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
,,2024-03-01T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.55
,,2024-03-01T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.63
,,2024-03-01T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
,,2024-03-01T14:40:00.000+00:00,feeder,5,N Current (RMS),A,14.9
,,2024-03-01T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
,,2024-03-01T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
,,2024-03-01T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
,,2024-03-01T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
,,2024-03-01T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
,,2024-03-01T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
,,2024-03-01T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.72
,,2024-03-01T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.29
,,2024-03-01T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.4
,,2024-03-01T14:40:00.000+00:00,feeder,4,N Current (RMS),A,35.0
,,2024-03-01T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
,,2024-03-01T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
,,2024-03-01T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
,,2024-03-01T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.79
,,2024-03-01T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
,,2024-03-01T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
,,2024-03-01T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.16
,,2024-03-01T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.66
,,2024-03-01T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.29
,,2024-03-01T14:40:00.000+00:00,feeder,3,N Current (RMS),A,50.1
,,2024-03-01T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
,,2024-03-01T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
,,2024-03-01T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
,,2024-03-01T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
,,2024-03-01T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
,,2024-03-01T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-03-01T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.78
,,2024-03-01T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.67
,,2024-03-01T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.39
,,2024-03-01T14:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
,,2024-03-01T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
,,2024-03-01T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
,,2024-03-01T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
,,2024-03-01T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-03-01T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-03-01T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
,,2024-03-01T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
,,2024-03-01T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
,,2024-03-01T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.17
,,2024-03-01T14:40:00.000+00:00,feeder,1,N Current (RMS),A,71.3
,,2024-03-01T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
,,2024-03-01T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
,,2024-03-01T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
,,2024-03-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
,,2024-03-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2024-03-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
,,2024-03-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2024-03-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
,,2024-03-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
,,2024-03-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
,,2024-03-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
,,2024-03-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,74.1
,,2024-03-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,68.53
,,2024-03-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,99.95
,,2024-03-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,180.6
,,2024-03-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
,,2024-03-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
,,2024-03-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,410.7
,,2024-03-01T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
,,2024-03-01T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
,,2024-03-01T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.19
,,2024-03-01T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.71
,,2024-03-01T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.06
,,2024-03-01T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.22
,,2024-03-01T14:30:00.000+00:00,feeder,6,N Current (RMS),A,39.3
,,2024-03-01T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,78.1
,,2024-03-01T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.0
,,2024-03-01T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.0
,,2024-03-01T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
,,2024-03-01T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
,,2024-03-01T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
,,2024-03-01T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.59
,,2024-03-01T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
,,2024-03-01T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
,,2024-03-01T14:30:00.000+00:00,feeder,5,N Current (RMS),A,6.2
,,2024-03-01T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
,,2024-03-01T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
,,2024-03-01T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
,,2024-03-01T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
,,2024-03-01T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
,,2024-03-01T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
,,2024-03-01T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.85
,,2024-03-01T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.16
,,2024-03-01T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.79
,,2024-03-01T14:30:00.000+00:00,feeder,4,N Current (RMS),A,52.7
,,2024-03-01T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.6
,,2024-03-01T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
,,2024-03-01T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
,,2024-03-01T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.57
,,2024-03-01T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.6
,,2024-03-01T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
,,2024-03-01T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.08
,,2024-03-01T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
,,2024-03-01T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.15
,,2024-03-01T14:30:00.000+00:00,feeder,3,N Current (RMS),A,46.9
,,2024-03-01T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
,,2024-03-01T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
,,2024-03-01T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
,,2024-03-01T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
,,2024-03-01T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
,,2024-03-01T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-03-01T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.25
,,2024-03-01T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
,,2024-03-01T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.66
,,2024-03-01T14:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
,,2024-03-01T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
,,2024-03-01T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
,,2024-03-01T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
,,2024-03-01T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-03-01T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
,,2024-03-01T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
,,2024-03-01T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
,,2024-03-01T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.22
,,2024-03-01T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.41
,,2024-03-01T14:30:00.000+00:00,feeder,1,N Current (RMS),A,66.1
,,2024-03-01T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
,,2024-03-01T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
,,2024-03-01T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
,,2024-03-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-03-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
,,2024-03-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-03-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
,,2024-03-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2024-03-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
,,2024-03-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
,,2024-03-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
,,2024-03-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
,,2024-03-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,81.79
,,2024-03-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,69.59
,,2024-03-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,74.42
,,2024-03-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,149.8
,,2024-03-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.5
,,2024-03-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
,,2024-03-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
,,2024-03-01T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
,,2024-03-01T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.57
,,2024-03-01T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.05
,,2024-03-01T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.52
,,2024-03-01T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.84
,,2024-03-01T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.11
