Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T14:20:00.000+00:00,feeder,6,N Current (RMS),A,47.2
,,2024-03-01T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,77.2
,,2024-03-01T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
,,2024-03-01T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.3
,,2024-03-01T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
,,2024-03-01T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
,,2024-03-01T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
,,2024-03-01T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.33
,,2024-03-01T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
,,2024-03-01T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.02
,,2024-03-01T14:20:00.000+00:00,feeder,5,N Current (RMS),A,17.1
,,2024-03-01T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
,,2024-03-01T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
,,2024-03-01T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
,,2024-03-01T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
,,2024-03-01T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
,,2024-03-01T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-03-01T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.93
,,2024-03-01T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.63
,,2024-03-01T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.49
,,2024-03-01T14:20:00.000+00:00,feeder,4,N Current (RMS),A,43.2
,,2024-03-01T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
,,2024-03-01T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
,,2024-03-01T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
,,2024-03-01T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
,,2024-03-01T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.33
,,2024-03-01T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
,,2024-03-01T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.92
,,2024-03-01T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.43
,,2024-03-01T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
,,2024-03-01T14:20:00.000+00:00,feeder,3,N Current (RMS),A,48.5
,,2024-03-01T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
,,2024-03-01T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
,,2024-03-01T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
,,2024-03-01T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
,,2024-03-01T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
,,2024-03-01T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
,,2024-03-01T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
,,2024-03-01T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.35
,,2024-03-01T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
,,2024-03-01T14:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
,,2024-03-01T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
,,2024-03-01T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
,,2024-03-01T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
,,2024-03-01T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
,,2024-03-01T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
,,2024-03-01T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
,,2024-03-01T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
,,2024-03-01T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
,,2024-03-01T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
,,2024-03-01T14:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
,,2024-03-01T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
,,2024-03-01T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
,,2024-03-01T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
,,2024-03-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
,,2024-03-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-03-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
,,2024-03-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
,,2024-03-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
,,2024-03-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
,,2024-03-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
,,2024-03-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
,,2024-03-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,82.11
,,2024-03-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,70.5
,,2024-03-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,62.51
,,2024-03-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,154.2
,,2024-03-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.1
,,2024-03-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
,,2024-03-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
,,2024-03-01T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
,,2024-03-01T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
,,2024-03-01T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
,,2024-03-01T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.42
,,2024-03-01T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.16
,,2024-03-01T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.72
,,2024-03-01T14:10:00.000+00:00,feeder,6,N Current (RMS),A,49.8
,,2024-03-01T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,72.6
,,2024-03-01T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.4
,,2024-03-01T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,89.6
,,2024-03-01T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
,,2024-03-01T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
,,2024-03-01T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
,,2024-03-01T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.5
,,2024-03-01T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.27
,,2024-03-01T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.34
,,2024-03-01T14:10:00.000+00:00,feeder,5,N Current (RMS),A,6.2
,,2024-03-01T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
,,2024-03-01T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
,,2024-03-01T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
,,2024-03-01T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
,,2024-03-01T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
,,2024-03-01T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
,,2024-03-01T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.92
,,2024-03-01T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.42
,,2024-03-01T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.24
,,2024-03-01T14:10:00.000+00:00,feeder,4,N Current (RMS),A,47.1
,,2024-03-01T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.2
,,2024-03-01T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
,,2024-03-01T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.5
,,2024-03-01T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
,,2024-03-01T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.16
,,2024-03-01T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
,,2024-03-01T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.03
,,2024-03-01T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.31
,,2024-03-01T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
,,2024-03-01T14:10:00.000+00:00,feeder,3,N Current (RMS),A,54.2
,,2024-03-01T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
,,2024-03-01T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
,,2024-03-01T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
,,2024-03-01T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
,,2024-03-01T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
,,2024-03-01T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-03-01T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.26
,,2024-03-01T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.31
,,2024-03-01T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
,,2024-03-01T14:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
,,2024-03-01T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
,,2024-03-01T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
,,2024-03-01T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
,,2024-03-01T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
,,2024-03-01T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-03-01T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
,,2024-03-01T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
,,2024-03-01T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
,,2024-03-01T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
,,2024-03-01T14:10:00.000+00:00,feeder,1,N Current (RMS),A,39.4
,,2024-03-01T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
,,2024-03-01T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
,,2024-03-01T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
,,2024-03-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
,,2024-03-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
,,2024-03-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-03-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
,,2024-03-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2024-03-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
,,2024-03-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
,,2024-03-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
,,2024-03-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
,,2024-03-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,78.99
,,2024-03-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,67.16
,,2024-03-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,76.23
,,2024-03-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,141.7
,,2024-03-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.3
,,2024-03-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
,,2024-03-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
,,2024-03-01T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
,,2024-03-01T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.03
,,2024-03-01T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
,,2024-03-01T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.25
,,2024-03-01T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.19
,,2024-03-01T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.88
,,2024-03-01T14:00:00.000+00:00,feeder,6,N Current (RMS),A,40.4
,,2024-03-01T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,61.0
,,2024-03-01T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.9
,,2024-03-01T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,66.1
,,2024-03-01T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
,,2024-03-01T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
,,2024-03-01T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
,,2024-03-01T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
,,2024-03-01T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.79
,,2024-03-01T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.33
,,2024-03-01T14:00:00.000+00:00,feeder,5,N Current (RMS),A,7.5
,,2024-03-01T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
,,2024-03-01T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
,,2024-03-01T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
,,2024-03-01T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
,,2024-03-01T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
,,2024-03-01T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
,,2024-03-01T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.13
,,2024-03-01T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.28
,,2024-03-01T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.35
,,2024-03-01T14:00:00.000+00:00,feeder,4,N Current (RMS),A,49.7
,,2024-03-01T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.5
,,2024-03-01T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
,,2024-03-01T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.3
,,2024-03-01T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.23
,,2024-03-01T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
,,2024-03-01T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
,,2024-03-01T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.99
,,2024-03-01T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.31
,,2024-03-01T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
,,2024-03-01T14:00:00.000+00:00,feeder,3,N Current (RMS),A,49.9
,,2024-03-01T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
,,2024-03-01T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
,,2024-03-01T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
,,2024-03-01T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
,,2024-03-01T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
,,2024-03-01T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-03-01T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
,,2024-03-01T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.98
,,2024-03-01T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
,,2024-03-01T14:00:00.000+00:00,feeder,2,N Current (RMS),A,35.3
,,2024-03-01T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
,,2024-03-01T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
,,2024-03-01T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
,,2024-03-01T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-03-01T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
,,2024-03-01T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
,,2024-03-01T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
,,2024-03-01T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
,,2024-03-01T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
,,2024-03-01T14:00:00.000+00:00,feeder,1,N Current (RMS),A,42.0
,,2024-03-01T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
,,2024-03-01T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
,,2024-03-01T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
,,2024-03-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-03-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
,,2024-03-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2024-03-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
,,2024-03-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2024-03-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
,,2024-03-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
,,2024-03-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
,,2024-03-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
,,2024-03-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,77.5
,,2024-03-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,67.8
,,2024-03-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,69.4
,,2024-03-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,157.3
,,2024-03-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.6
,,2024-03-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
,,2024-03-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
,,2024-03-01T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.02
,,2024-03-01T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.06
,,2024-03-01T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
,,2024-03-01T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.8
,,2024-03-01T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.38
,,2024-03-01T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.75
,,2024-03-01T13:50:00.000+00:00,feeder,6,N Current (RMS),A,43.1
,,2024-03-01T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,47.4
,,2024-03-01T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,73.1
,,2024-03-01T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.1
,,2024-03-01T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
,,2024-03-01T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
,,2024-03-01T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
,,2024-03-01T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
,,2024-03-01T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
,,2024-03-01T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.49
,,2024-03-01T13:50:00.000+00:00,feeder,5,N Current (RMS),A,13.1
,,2024-03-01T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
,,2024-03-01T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
,,2024-03-01T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
,,2024-03-01T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,,2024-03-01T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
,,2024-03-01T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
,,2024-03-01T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.55
,,2024-03-01T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.83
,,2024-03-01T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.34
,,2024-03-01T13:50:00.000+00:00,feeder,4,N Current (RMS),A,41.1
,,2024-03-01T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.2
,,2024-03-01T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
,,2024-03-01T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
,,2024-03-01T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
,,2024-03-01T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.96
,,2024-03-01T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
,,2024-03-01T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.59
,,2024-03-01T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.49
,,2024-03-01T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.94
,,2024-03-01T13:50:00.000+00:00,feeder,3,N Current (RMS),A,47.4
,,2024-03-01T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.7
,,2024-03-01T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
,,2024-03-01T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
,,2024-03-01T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
,,2024-03-01T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
,,2024-03-01T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
,,2024-03-01T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
,,2024-03-01T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.25
,,2024-03-01T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
,,2024-03-01T13:50:00.000+00:00,feeder,2,N Current (RMS),A,36.8
,,2024-03-01T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
,,2024-03-01T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
,,2024-03-01T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
,,2024-03-01T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
,,2024-03-01T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
,,2024-03-01T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
,,2024-03-01T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
,,2024-03-01T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
,,2024-03-01T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
,,2024-03-01T13:50:00.000+00:00,feeder,1,N Current (RMS),A,27.9
,,2024-03-01T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
,,2024-03-01T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
,,2024-03-01T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
,,2024-03-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2024-03-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
,,2024-03-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-03-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
,,2024-03-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2024-03-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
,,2024-03-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
,,2024-03-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
,,2024-03-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
,,2024-03-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,81.27
,,2024-03-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,84.31
,,2024-03-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,72.24
,,2024-03-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,153.0
,,2024-03-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.4
,,2024-03-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.1
,,2024-03-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
,,2024-03-01T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.23
,,2024-03-01T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
,,2024-03-01T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
,,2024-03-01T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.26
,,2024-03-01T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.37
,,2024-03-01T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.97
,,2024-03-01T13:40:00.000+00:00,feeder,6,N Current (RMS),A,51.7
,,2024-03-01T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,45.0
,,2024-03-01T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,72.1
,,2024-03-01T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,96.0
,,2024-03-01T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
,,2024-03-01T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
,,2024-03-01T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-03-01T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
,,2024-03-01T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.81
,,2024-03-01T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.57
,,2024-03-01T13:40:00.000+00:00,feeder,5,N Current (RMS),A,11.8
,,2024-03-01T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
,,2024-03-01T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
,,2024-03-01T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
,,2024-03-01T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
,,2024-03-01T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
,,2024-03-01T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
,,2024-03-01T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.24
,,2024-03-01T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.4
,,2024-03-01T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.41
,,2024-03-01T13:40:00.000+00:00,feeder,4,N Current (RMS),A,53.3
,,2024-03-01T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,119.1
,,2024-03-01T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
,,2024-03-01T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
,,2024-03-01T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
,,2024-03-01T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
,,2024-03-01T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
,,2024-03-01T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.41
,,2024-03-01T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.41
,,2024-03-01T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.59
,,2024-03-01T13:40:00.000+00:00,feeder,3,N Current (RMS),A,38.4
,,2024-03-01T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.5
,,2024-03-01T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
,,2024-03-01T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
,,2024-03-01T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
,,2024-03-01T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
,,2024-03-01T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-03-01T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.73
,,2024-03-01T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.2
,,2024-03-01T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,,2024-03-01T13:40:00.000+00:00,feeder,2,N Current (RMS),A,39.6
,,2024-03-01T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
,,2024-03-01T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
,,2024-03-01T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
,,2024-03-01T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-03-01T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-03-01T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
,,2024-03-01T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
,,2024-03-01T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
,,2024-03-01T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
,,2024-03-01T13:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
,,2024-03-01T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
,,2024-03-01T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
,,2024-03-01T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
,,2024-03-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
,,2024-03-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
,,2024-03-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
,,2024-03-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
,,2024-03-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
,,2024-03-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
,,2024-03-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
,,2024-03-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
,,2024-03-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,86.1
,,2024-03-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,85.67
,,2024-03-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,83.49
,,2024-03-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,142.1
,,2024-03-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.9
,,2024-03-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,355.2
,,2024-03-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.4
,,2024-03-01T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.32
,,2024-03-01T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
,,2024-03-01T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
,,2024-03-01T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.56
,,2024-03-01T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.91
,,2024-03-01T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.87
,,2024-03-01T13:30:00.000+00:00,feeder,6,N Current (RMS),A,35.2
,,2024-03-01T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.8
,,2024-03-01T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.6
,,2024-03-01T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,67.6
,,2024-03-01T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
,,2024-03-01T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
,,2024-03-01T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
,,2024-03-01T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.26
,,2024-03-01T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
,,2024-03-01T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.43
,,2024-03-01T13:30:00.000+00:00,feeder,5,N Current (RMS),A,11.7
,,2024-03-01T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
,,2024-03-01T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
,,2024-03-01T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
,,2024-03-01T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
,,2024-03-01T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
,,2024-03-01T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
,,2024-03-01T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.34
,,2024-03-01T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.08
,,2024-03-01T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.21
,,2024-03-01T13:30:00.000+00:00,feeder,4,N Current (RMS),A,47.4
,,2024-03-01T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,109.3
,,2024-03-01T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
,,2024-03-01T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
,,2024-03-01T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
,,2024-03-01T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.06
,,2024-03-01T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
,,2024-03-01T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.1
,,2024-03-01T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.63
,,2024-03-01T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.37
,,2024-03-01T13:30:00.000+00:00,feeder,3,N Current (RMS),A,44.6
,,2024-03-01T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.5
,,2024-03-01T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.8
,,2024-03-01T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
,,2024-03-01T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
,,2024-03-01T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
,,2024-03-01T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
,,2024-03-01T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.39
,,2024-03-01T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.17
,,2024-03-01T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
,,2024-03-01T13:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
,,2024-03-01T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
,,2024-03-01T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
,,2024-03-01T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
,,2024-03-01T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-03-01T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
,,2024-03-01T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
,,2024-03-01T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.06
,,2024-03-01T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
,,2024-03-01T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
,,2024-03-01T13:30:00.000+00:00,feeder,1,N Current (RMS),A,38.9
,,2024-03-01T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
,,2024-03-01T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
,,2024-03-01T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
,,2024-03-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
,,2024-03-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2024-03-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
,,2024-03-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2024-03-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
,,2024-03-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
,,2024-03-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
,,2024-03-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
,,2024-03-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,94.72
,,2024-03-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,79.44
,,2024-03-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,76.82
,,2024-03-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,164.0
,,2024-03-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,393.5
,,2024-03-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
,,2024-03-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
,,2024-03-01T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
,,2024-03-01T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
,,2024-03-01T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
,,2024-03-01T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.04
,,2024-03-01T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.22
,,2024-03-01T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.24
,,2024-03-01T13:20:00.000+00:00,feeder,6,N Current (RMS),A,49.5
,,2024-03-01T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,43.5
,,2024-03-01T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.1
,,2024-03-01T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,85.8
,,2024-03-01T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
,,2024-03-01T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
,,2024-03-01T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
,,2024-03-01T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.38
,,2024-03-01T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.47
,,2024-03-01T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.61
,,2024-03-01T13:20:00.000+00:00,feeder,5,N Current (RMS),A,9.6
,,2024-03-01T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
,,2024-03-01T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
,,2024-03-01T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
,,2024-03-01T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
,,2024-03-01T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
,,2024-03-01T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
,,2024-03-01T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.12
,,2024-03-01T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.92
,,2024-03-01T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.14
,,2024-03-01T13:20:00.000+00:00,feeder,4,N Current (RMS),A,49.5
,,2024-03-01T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.6
,,2024-03-01T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
,,2024-03-01T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
,,2024-03-01T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
,,2024-03-01T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
,,2024-03-01T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
,,2024-03-01T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.63
,,2024-03-01T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.9
,,2024-03-01T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.85
,,2024-03-01T13:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
,,2024-03-01T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.1
,,2024-03-01T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
,,2024-03-01T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
,,2024-03-01T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-03-01T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
,,2024-03-01T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-03-01T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.49
,,2024-03-01T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.71
,,2024-03-01T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
,,2024-03-01T13:20:00.000+00:00,feeder,2,N Current (RMS),A,37.8
,,2024-03-01T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
,,2024-03-01T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
,,2024-03-01T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
,,2024-03-01T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-03-01T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
,,2024-03-01T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
,,2024-03-01T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.12
,,2024-03-01T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
,,2024-03-01T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
,,2024-03-01T13:20:00.000+00:00,feeder,1,N Current (RMS),A,43.5
,,2024-03-01T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
,,2024-03-01T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
,,2024-03-01T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
,,2024-03-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
,,2024-03-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-03-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
,,2024-03-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2024-03-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
,,2024-03-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
,,2024-03-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2024-03-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
,,2024-03-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,92.78
,,2024-03-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,79.64
,,2024-03-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,75.26
,,2024-03-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,153.5
,,2024-03-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,384.0
,,2024-03-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.2
,,2024-03-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
,,2024-03-01T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
,,2024-03-01T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
,,2024-03-01T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
,,2024-03-01T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.43
,,2024-03-01T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.76
,,2024-03-01T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.58
,,2024-03-01T13:10:00.000+00:00,feeder,6,N Current (RMS),A,30.1
,,2024-03-01T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.1
,,2024-03-01T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.0
,,2024-03-01T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,53.3
,,2024-03-01T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
,,2024-03-01T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
,,2024-03-01T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
,,2024-03-01T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
,,2024-03-01T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.77
,,2024-03-01T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.09
,,2024-03-01T13:10:00.000+00:00,feeder,5,N Current (RMS),A,10.2
,,2024-03-01T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
,,2024-03-01T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
,,2024-03-01T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
,,2024-03-01T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
,,2024-03-01T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
,,2024-03-01T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
,,2024-03-01T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.89
,,2024-03-01T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.95
,,2024-03-01T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.98
,,2024-03-01T13:10:00.000+00:00,feeder,4,N Current (RMS),A,59.4
,,2024-03-01T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.3
,,2024-03-01T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,104.9
,,2024-03-01T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
,,2024-03-01T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
,,2024-03-01T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
,,2024-03-01T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
,,2024-03-01T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.39
,,2024-03-01T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.68
,,2024-03-01T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.55
,,2024-03-01T13:10:00.000+00:00,feeder,3,N Current (RMS),A,40.3
,,2024-03-01T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.1
,,2024-03-01T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.3
,,2024-03-01T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
,,2024-03-01T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
,,2024-03-01T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
,,2024-03-01T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
,,2024-03-01T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.72
,,2024-03-01T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.92
,,2024-03-01T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.27
,,2024-03-01T13:10:00.000+00:00,feeder,2,N Current (RMS),A,42.1
,,2024-03-01T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.7
,,2024-03-01T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
,,2024-03-01T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
,,2024-03-01T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
,,2024-03-01T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
,,2024-03-01T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
,,2024-03-01T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.99
,,2024-03-01T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
,,2024-03-01T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,,2024-03-01T13:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
,,2024-03-01T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
,,2024-03-01T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
,,2024-03-01T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
,,2024-03-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-03-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
,,2024-03-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2024-03-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
,,2024-03-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2024-03-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
,,2024-03-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
,,2024-03-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
,,2024-03-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
,,2024-03-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,94.38
,,2024-03-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,87.74
,,2024-03-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,71.47
,,2024-03-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,164.5
,,2024-03-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,392.1
,,2024-03-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,364.2
,,2024-03-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
,,2024-03-01T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
,,2024-03-01T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.09
,,2024-03-01T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
,,2024-03-01T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.06
,,2024-03-01T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.05
,,2024-03-01T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.66
,,2024-03-01T13:00:00.000+00:00,feeder,6,N Current (RMS),A,28.9
,,2024-03-01T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,52.0
,,2024-03-01T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.5
,,2024-03-01T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.2
,,2024-03-01T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
,,2024-03-01T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
,,2024-03-01T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-03-01T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
,,2024-03-01T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.79
,,2024-03-01T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.62
,,2024-03-01T13:00:00.000+00:00,feeder,5,N Current (RMS),A,12.2
,,2024-03-01T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
,,2024-03-01T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
,,2024-03-01T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
,,2024-03-01T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
,,2024-03-01T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
,,2024-03-01T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
,,2024-03-01T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
,,2024-03-01T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.53
,,2024-03-01T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.25
,,2024-03-01T13:00:00.000+00:00,feeder,4,N Current (RMS),A,55.1
,,2024-03-01T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.1
,,2024-03-01T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,118.7
,,2024-03-01T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
,,2024-03-01T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
,,2024-03-01T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.24
,,2024-03-01T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
,,2024-03-01T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.97
,,2024-03-01T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.76
,,2024-03-01T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.79
,,2024-03-01T13:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
,,2024-03-01T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
,,2024-03-01T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
,,2024-03-01T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
,,2024-03-01T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
,,2024-03-01T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
,,2024-03-01T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
,,2024-03-01T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.21
,,2024-03-01T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.52
,,2024-03-01T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.72
,,2024-03-01T13:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
,,2024-03-01T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
,,2024-03-01T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
,,2024-03-01T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
,,2024-03-01T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-03-01T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-03-01T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
,,2024-03-01T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
,,2024-03-01T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
,,2024-03-01T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.57
,,2024-03-01T13:00:00.000+00:00,feeder,1,N Current (RMS),A,46.2
,,2024-03-01T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
,,2024-03-01T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
,,2024-03-01T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
,,2024-03-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
,,2024-03-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-03-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
,,2024-03-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2024-03-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
,,2024-03-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
,,2024-03-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
,,2024-03-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
,,2024-03-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,95.71
,,2024-03-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,86.29
,,2024-03-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,82.6
,,2024-03-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,147.3
,,2024-03-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,398.3
,,2024-03-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,359.9
,,2024-03-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
,,2024-03-01T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.84
,,2024-03-01T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.04
,,2024-03-01T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
,,2024-03-01T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.6
,,2024-03-01T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.62
,,2024-03-01T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.01
,,2024-03-01T12:50:00.000+00:00,feeder,6,N Current (RMS),A,26.6
,,2024-03-01T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,53.1
,,2024-03-01T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.5
,,2024-03-01T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
,,2024-03-01T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-03-01T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
,,2024-03-01T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
,,2024-03-01T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
,,2024-03-01T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.55
,,2024-03-01T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.33
,,2024-03-01T12:50:00.000+00:00,feeder,5,N Current (RMS),A,12.0
,,2024-03-01T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
,,2024-03-01T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
,,2024-03-01T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
,,2024-03-01T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
,,2024-03-01T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
,,2024-03-01T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
,,2024-03-01T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.65
,,2024-03-01T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.98
,,2024-03-01T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.04
,,2024-03-01T12:50:00.000+00:00,feeder,4,N Current (RMS),A,51.6
,,2024-03-01T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.7
,,2024-03-01T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,122.6
,,2024-03-01T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.4
,,2024-03-01T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
,,2024-03-01T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.09
,,2024-03-01T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
,,2024-03-01T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.52
,,2024-03-01T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.71
,,2024-03-01T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.03
,,2024-03-01T12:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
,,2024-03-01T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
,,2024-03-01T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
,,2024-03-01T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
,,2024-03-01T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
,,2024-03-01T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.05
,,2024-03-01T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
,,2024-03-01T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.78
,,2024-03-01T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.2
,,2024-03-01T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.77
