Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T12:50:00.000+00:00,feeder,2,N Current (RMS),A,64.4
,,2024-03-01T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
,,2024-03-01T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,131.4
,,2024-03-01T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
,,2024-03-01T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-03-01T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-03-01T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
,,2024-03-01T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.98
,,2024-03-01T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
,,2024-03-01T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
,,2024-03-01T12:50:00.000+00:00,feeder,1,N Current (RMS),A,49.6
,,2024-03-01T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
,,2024-03-01T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
,,2024-03-01T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
,,2024-03-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-03-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
,,2024-03-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2024-03-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
,,2024-03-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-03-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
,,2024-03-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
,,2024-03-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
,,2024-03-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
,,2024-03-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,92.66
,,2024-03-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,102.4
,,2024-03-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,78.06
,,2024-03-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,169.6
,,2024-03-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,382.4
,,2024-03-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,419.7
,,2024-03-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
,,2024-03-01T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
,,2024-03-01T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
,,2024-03-01T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
,,2024-03-01T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.27
,,2024-03-01T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.65
,,2024-03-01T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.25
,,2024-03-01T12:40:00.000+00:00,feeder,6,N Current (RMS),A,26.4
,,2024-03-01T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.8
,,2024-03-01T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.8
,,2024-03-01T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.6
,,2024-03-01T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
,,2024-03-01T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
,,2024-03-01T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
,,2024-03-01T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.18
,,2024-03-01T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.46
,,2024-03-01T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.17
,,2024-03-01T12:40:00.000+00:00,feeder,5,N Current (RMS),A,9.2
,,2024-03-01T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
,,2024-03-01T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
,,2024-03-01T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
,,2024-03-01T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
,,2024-03-01T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
,,2024-03-01T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
,,2024-03-01T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.85
,,2024-03-01T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.43
,,2024-03-01T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.56
,,2024-03-01T12:40:00.000+00:00,feeder,4,N Current (RMS),A,43.3
,,2024-03-01T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.9
,,2024-03-01T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,112.9
,,2024-03-01T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.4
,,2024-03-01T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
,,2024-03-01T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.24
,,2024-03-01T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
,,2024-03-01T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.85
,,2024-03-01T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.22
,,2024-03-01T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.97
,,2024-03-01T12:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
,,2024-03-01T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.1
,,2024-03-01T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
,,2024-03-01T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
,,2024-03-01T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
,,2024-03-01T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
,,2024-03-01T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
,,2024-03-01T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.35
,,2024-03-01T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.85
,,2024-03-01T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.2
,,2024-03-01T12:40:00.000+00:00,feeder,2,N Current (RMS),A,40.5
,,2024-03-01T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
,,2024-03-01T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
,,2024-03-01T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
,,2024-03-01T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
,,2024-03-01T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-03-01T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-03-01T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.44
,,2024-03-01T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
,,2024-03-01T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
,,2024-03-01T12:40:00.000+00:00,feeder,1,N Current (RMS),A,40.2
,,2024-03-01T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
,,2024-03-01T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
,,2024-03-01T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
,,2024-03-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
,,2024-03-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-03-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
,,2024-03-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2024-03-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
,,2024-03-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
,,2024-03-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
,,2024-03-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
,,2024-03-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,94.94
,,2024-03-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,81.66
,,2024-03-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,80.75
,,2024-03-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,144.0
,,2024-03-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.3
,,2024-03-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.0
,,2024-03-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
,,2024-03-01T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
,,2024-03-01T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.01
,,2024-03-01T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
,,2024-03-01T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.63
,,2024-03-01T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.82
,,2024-03-01T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.43
,,2024-03-01T12:30:00.000+00:00,feeder,6,N Current (RMS),A,38.4
,,2024-03-01T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,74.4
,,2024-03-01T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
,,2024-03-01T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.2
,,2024-03-01T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
,,2024-03-01T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
,,2024-03-01T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
,,2024-03-01T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
,,2024-03-01T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
,,2024-03-01T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.63
,,2024-03-01T12:30:00.000+00:00,feeder,5,N Current (RMS),A,10.4
,,2024-03-01T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
,,2024-03-01T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
,,2024-03-01T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
,,2024-03-01T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
,,2024-03-01T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
,,2024-03-01T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
,,2024-03-01T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.11
,,2024-03-01T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.16
,,2024-03-01T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.93
,,2024-03-01T12:30:00.000+00:00,feeder,4,N Current (RMS),A,47.8
,,2024-03-01T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,108.0
,,2024-03-01T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
,,2024-03-01T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.9
,,2024-03-01T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
,,2024-03-01T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.06
,,2024-03-01T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-03-01T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.85
,,2024-03-01T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.58
,,2024-03-01T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.25
,,2024-03-01T12:30:00.000+00:00,feeder,3,N Current (RMS),A,36.2
,,2024-03-01T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
,,2024-03-01T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
,,2024-03-01T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
,,2024-03-01T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
,,2024-03-01T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
,,2024-03-01T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
,,2024-03-01T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.84
,,2024-03-01T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.57
,,2024-03-01T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
,,2024-03-01T12:30:00.000+00:00,feeder,2,N Current (RMS),A,42.4
,,2024-03-01T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
,,2024-03-01T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
,,2024-03-01T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
,,2024-03-01T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
,,2024-03-01T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
,,2024-03-01T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-03-01T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.52
,,2024-03-01T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
,,2024-03-01T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.58
,,2024-03-01T12:30:00.000+00:00,feeder,1,N Current (RMS),A,46.6
,,2024-03-01T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
,,2024-03-01T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
,,2024-03-01T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
,,2024-03-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-03-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
,,2024-03-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2024-03-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
,,2024-03-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-03-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
,,2024-03-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
,,2024-03-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
,,2024-03-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
,,2024-03-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,96.58
,,2024-03-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,71.06
,,2024-03-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,81.84
,,2024-03-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,157.9
,,2024-03-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,397.6
,,2024-03-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
,,2024-03-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.9
,,2024-03-01T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
,,2024-03-01T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.14
,,2024-03-01T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
,,2024-03-01T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.97
,,2024-03-01T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.16
,,2024-03-01T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.96
,,2024-03-01T12:20:00.000+00:00,feeder,6,N Current (RMS),A,55.5
,,2024-03-01T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,79.3
,,2024-03-01T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
,,2024-03-01T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,75.0
,,2024-03-01T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
,,2024-03-01T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
,,2024-03-01T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
,,2024-03-01T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.62
,,2024-03-01T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
,,2024-03-01T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
,,2024-03-01T12:20:00.000+00:00,feeder,5,N Current (RMS),A,12.4
,,2024-03-01T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
,,2024-03-01T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
,,2024-03-01T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
,,2024-03-01T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
,,2024-03-01T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
,,2024-03-01T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
,,2024-03-01T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.69
,,2024-03-01T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.44
,,2024-03-01T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.62
,,2024-03-01T12:20:00.000+00:00,feeder,4,N Current (RMS),A,55.0
,,2024-03-01T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,130.3
,,2024-03-01T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
,,2024-03-01T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.4
,,2024-03-01T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
,,2024-03-01T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
,,2024-03-01T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
,,2024-03-01T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.04
,,2024-03-01T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.38
,,2024-03-01T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.07
,,2024-03-01T12:20:00.000+00:00,feeder,3,N Current (RMS),A,44.4
,,2024-03-01T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
,,2024-03-01T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.0
,,2024-03-01T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
,,2024-03-01T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-03-01T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
,,2024-03-01T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
,,2024-03-01T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.47
,,2024-03-01T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
,,2024-03-01T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.02
,,2024-03-01T12:20:00.000+00:00,feeder,2,N Current (RMS),A,42.9
,,2024-03-01T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
,,2024-03-01T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
,,2024-03-01T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
,,2024-03-01T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-03-01T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
,,2024-03-01T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
,,2024-03-01T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
,,2024-03-01T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
,,2024-03-01T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.23
,,2024-03-01T12:20:00.000+00:00,feeder,1,N Current (RMS),A,43.2
,,2024-03-01T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
,,2024-03-01T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
,,2024-03-01T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
,,2024-03-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-03-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
,,2024-03-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-03-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
,,2024-03-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2024-03-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
,,2024-03-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
,,2024-03-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
,,2024-03-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
,,2024-03-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,102.56
,,2024-03-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,73.48
,,2024-03-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,87.78
,,2024-03-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,167.7
,,2024-03-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,422.2
,,2024-03-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
,,2024-03-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.6
,,2024-03-01T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
,,2024-03-01T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.22
,,2024-03-01T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
,,2024-03-01T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.81
,,2024-03-01T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.51
,,2024-03-01T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.3
,,2024-03-01T12:10:00.000+00:00,feeder,6,N Current (RMS),A,44.9
,,2024-03-01T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,58.3
,,2024-03-01T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
,,2024-03-01T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,66.8
,,2024-03-01T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
,,2024-03-01T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
,,2024-03-01T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
,,2024-03-01T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
,,2024-03-01T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.52
,,2024-03-01T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.8
,,2024-03-01T12:10:00.000+00:00,feeder,5,N Current (RMS),A,14.0
,,2024-03-01T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
,,2024-03-01T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
,,2024-03-01T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
,,2024-03-01T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-03-01T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
,,2024-03-01T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
,,2024-03-01T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.98
,,2024-03-01T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.55
,,2024-03-01T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.87
,,2024-03-01T12:10:00.000+00:00,feeder,4,N Current (RMS),A,52.3
,,2024-03-01T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,124.2
,,2024-03-01T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
,,2024-03-01T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.7
,,2024-03-01T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
,,2024-03-01T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
,,2024-03-01T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
,,2024-03-01T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.46
,,2024-03-01T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.99
,,2024-03-01T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
,,2024-03-01T12:10:00.000+00:00,feeder,3,N Current (RMS),A,45.9
,,2024-03-01T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
,,2024-03-01T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.7
,,2024-03-01T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
,,2024-03-01T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
,,2024-03-01T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.99
,,2024-03-01T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
,,2024-03-01T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.09
,,2024-03-01T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.53
,,2024-03-01T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.23
,,2024-03-01T12:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
,,2024-03-01T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
,,2024-03-01T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
,,2024-03-01T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
,,2024-03-01T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
,,2024-03-01T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
,,2024-03-01T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
,,2024-03-01T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.65
,,2024-03-01T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
,,2024-03-01T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
,,2024-03-01T12:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
,,2024-03-01T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
,,2024-03-01T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
,,2024-03-01T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
,,2024-03-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-03-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
,,2024-03-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-03-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
,,2024-03-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-03-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
,,2024-03-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
,,2024-03-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
,,2024-03-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
,,2024-03-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,91.61
,,2024-03-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,70.97
,,2024-03-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,78.35
,,2024-03-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,155.1
,,2024-03-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.8
,,2024-03-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
,,2024-03-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
,,2024-03-01T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
,,2024-03-01T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
,,2024-03-01T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
,,2024-03-01T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.97
,,2024-03-01T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.69
,,2024-03-01T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.56
,,2024-03-01T12:00:00.000+00:00,feeder,6,N Current (RMS),A,41.1
,,2024-03-01T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.9
,,2024-03-01T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.1
,,2024-03-01T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,68.0
,,2024-03-01T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
,,2024-03-01T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
,,2024-03-01T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
,,2024-03-01T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
,,2024-03-01T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
,,2024-03-01T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
,,2024-03-01T12:00:00.000+00:00,feeder,5,N Current (RMS),A,11.7
,,2024-03-01T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
,,2024-03-01T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
,,2024-03-01T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
,,2024-03-01T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
,,2024-03-01T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
,,2024-03-01T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
,,2024-03-01T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.65
,,2024-03-01T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.98
,,2024-03-01T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.04
,,2024-03-01T12:00:00.000+00:00,feeder,4,N Current (RMS),A,49.7
,,2024-03-01T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.0
,,2024-03-01T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
,,2024-03-01T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
,,2024-03-01T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
,,2024-03-01T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
,,2024-03-01T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
,,2024-03-01T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.06
,,2024-03-01T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.11
,,2024-03-01T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.01
,,2024-03-01T12:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
,,2024-03-01T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
,,2024-03-01T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
,,2024-03-01T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
,,2024-03-01T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
,,2024-03-01T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
,,2024-03-01T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
,,2024-03-01T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.72
,,2024-03-01T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.12
,,2024-03-01T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.01
,,2024-03-01T12:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
,,2024-03-01T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
,,2024-03-01T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
,,2024-03-01T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
,,2024-03-01T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
,,2024-03-01T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-03-01T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
,,2024-03-01T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.25
,,2024-03-01T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
,,2024-03-01T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.77
,,2024-03-01T12:00:00.000+00:00,feeder,1,N Current (RMS),A,47.1
,,2024-03-01T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
,,2024-03-01T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
,,2024-03-01T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
,,2024-03-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
,,2024-03-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2024-03-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
,,2024-03-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2024-03-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
,,2024-03-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
,,2024-03-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
,,2024-03-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
,,2024-03-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,84.84
,,2024-03-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,66.82
,,2024-03-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,73.83
,,2024-03-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,157.4
,,2024-03-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.1
,,2024-03-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
,,2024-03-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
,,2024-03-01T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
,,2024-03-01T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
,,2024-03-01T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
,,2024-03-01T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.06
,,2024-03-01T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.48
,,2024-03-01T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.89
,,2024-03-01T11:50:00.000+00:00,feeder,6,N Current (RMS),A,70.9
,,2024-03-01T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.0
,,2024-03-01T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.5
,,2024-03-01T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,102.5
,,2024-03-01T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
,,2024-03-01T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
,,2024-03-01T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
,,2024-03-01T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.68
,,2024-03-01T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.48
,,2024-03-01T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
,,2024-03-01T11:50:00.000+00:00,feeder,5,N Current (RMS),A,14.0
,,2024-03-01T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
,,2024-03-01T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
,,2024-03-01T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
,,2024-03-01T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
,,2024-03-01T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
,,2024-03-01T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
,,2024-03-01T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.41
,,2024-03-01T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.41
,,2024-03-01T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.94
,,2024-03-01T11:50:00.000+00:00,feeder,4,N Current (RMS),A,88.2
,,2024-03-01T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,159.8
,,2024-03-01T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
,,2024-03-01T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
,,2024-03-01T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
,,2024-03-01T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
,,2024-03-01T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
,,2024-03-01T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.94
,,2024-03-01T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.99
,,2024-03-01T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.83
,,2024-03-01T11:50:00.000+00:00,feeder,3,N Current (RMS),A,48.3
,,2024-03-01T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.7
,,2024-03-01T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
,,2024-03-01T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
,,2024-03-01T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-03-01T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
,,2024-03-01T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
,,2024-03-01T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.99
,,2024-03-01T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
,,2024-03-01T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.74
,,2024-03-01T11:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
,,2024-03-01T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
,,2024-03-01T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
,,2024-03-01T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
,,2024-03-01T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
,,2024-03-01T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
,,2024-03-01T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
,,2024-03-01T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.18
,,2024-03-01T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.31
,,2024-03-01T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.2
,,2024-03-01T11:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
,,2024-03-01T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
,,2024-03-01T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
,,2024-03-01T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.9
,,2024-03-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
,,2024-03-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
,,2024-03-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-03-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
,,2024-03-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
,,2024-03-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
,,2024-03-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
,,2024-03-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
,,2024-03-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
,,2024-03-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,108.24
,,2024-03-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,75.87
,,2024-03-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,98.57
,,2024-03-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,187.3
,,2024-03-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,448.2
,,2024-03-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
,,2024-03-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,408.7
,,2024-03-01T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
,,2024-03-01T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.86
,,2024-03-01T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
,,2024-03-01T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.39
,,2024-03-01T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.82
,,2024-03-01T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.56
,,2024-03-01T11:40:00.000+00:00,feeder,6,N Current (RMS),A,47.5
,,2024-03-01T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.6
,,2024-03-01T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
,,2024-03-01T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,67.4
,,2024-03-01T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
,,2024-03-01T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
,,2024-03-01T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
,,2024-03-01T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
,,2024-03-01T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.15
,,2024-03-01T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
,,2024-03-01T11:40:00.000+00:00,feeder,5,N Current (RMS),A,6.4
,,2024-03-01T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
,,2024-03-01T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
,,2024-03-01T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
,,2024-03-01T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
,,2024-03-01T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
,,2024-03-01T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
,,2024-03-01T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,40.96
,,2024-03-01T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.03
,,2024-03-01T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.24
,,2024-03-01T11:40:00.000+00:00,feeder,4,N Current (RMS),A,78.0
,,2024-03-01T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,168.3
,,2024-03-01T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
,,2024-03-01T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
,,2024-03-01T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
,,2024-03-01T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
,,2024-03-01T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
,,2024-03-01T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.02
,,2024-03-01T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.88
,,2024-03-01T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.77
,,2024-03-01T11:40:00.000+00:00,feeder,3,N Current (RMS),A,62.7
,,2024-03-01T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,107.7
,,2024-03-01T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
,,2024-03-01T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
,,2024-03-01T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
,,2024-03-01T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
,,2024-03-01T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
,,2024-03-01T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.51
,,2024-03-01T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.58
,,2024-03-01T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.87
,,2024-03-01T11:40:00.000+00:00,feeder,2,N Current (RMS),A,45.6
,,2024-03-01T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
,,2024-03-01T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
,,2024-03-01T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
,,2024-03-01T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
,,2024-03-01T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
,,2024-03-01T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
,,2024-03-01T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.34
,,2024-03-01T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
,,2024-03-01T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.05
,,2024-03-01T11:40:00.000+00:00,feeder,1,N Current (RMS),A,58.1
,,2024-03-01T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
,,2024-03-01T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
,,2024-03-01T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
,,2024-03-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
,,2024-03-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2024-03-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
,,2024-03-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2024-03-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
,,2024-03-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
,,2024-03-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
,,2024-03-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
,,2024-03-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,117.84
,,2024-03-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,64.99
,,2024-03-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,91.05
,,2024-03-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,242.0
,,2024-03-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,485.7
,,2024-03-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
,,2024-03-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.4
,,2024-03-01T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
,,2024-03-01T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.4
,,2024-03-01T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
,,2024-03-01T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.73
,,2024-03-01T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.75
,,2024-03-01T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.96
,,2024-03-01T11:30:00.000+00:00,feeder,6,N Current (RMS),A,28.3
,,2024-03-01T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,34.1
,,2024-03-01T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
,,2024-03-01T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.3
,,2024-03-01T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
,,2024-03-01T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
,,2024-03-01T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
,,2024-03-01T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.69
,,2024-03-01T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.64
,,2024-03-01T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.82
,,2024-03-01T11:30:00.000+00:00,feeder,5,N Current (RMS),A,10.9
,,2024-03-01T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
,,2024-03-01T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
,,2024-03-01T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
,,2024-03-01T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
,,2024-03-01T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
,,2024-03-01T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
,,2024-03-01T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.22
,,2024-03-01T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.32
,,2024-03-01T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.88
,,2024-03-01T11:30:00.000+00:00,feeder,4,N Current (RMS),A,77.2
,,2024-03-01T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.4
,,2024-03-01T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,102.6
,,2024-03-01T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
,,2024-03-01T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
,,2024-03-01T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
,,2024-03-01T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-03-01T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.02
,,2024-03-01T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.91
,,2024-03-01T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.05
,,2024-03-01T11:30:00.000+00:00,feeder,3,N Current (RMS),A,61.8
,,2024-03-01T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,116.4
,,2024-03-01T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
,,2024-03-01T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
,,2024-03-01T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
,,2024-03-01T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
,,2024-03-01T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
,,2024-03-01T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.05
,,2024-03-01T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.6
,,2024-03-01T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.36
,,2024-03-01T11:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
,,2024-03-01T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
,,2024-03-01T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
,,2024-03-01T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
,,2024-03-01T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
,,2024-03-01T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
,,2024-03-01T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
,,2024-03-01T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.31
,,2024-03-01T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
,,2024-03-01T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.68
,,2024-03-01T11:30:00.000+00:00,feeder,1,N Current (RMS),A,52.4
,,2024-03-01T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
,,2024-03-01T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
,,2024-03-01T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
,,2024-03-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
,,2024-03-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2024-03-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
,,2024-03-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2024-03-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
,,2024-03-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
,,2024-03-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
,,2024-03-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
,,2024-03-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,113.02
,,2024-03-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,69.93
,,2024-03-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,72.74
,,2024-03-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,219.5
,,2024-03-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,467.4
,,2024-03-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
,,2024-03-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
,,2024-03-01T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
,,2024-03-01T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.99
,,2024-03-01T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
,,2024-03-01T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
,,2024-03-01T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.46
,,2024-03-01T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.53
,,2024-03-01T11:20:00.000+00:00,feeder,6,N Current (RMS),A,31.5
,,2024-03-01T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.1
,,2024-03-01T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
,,2024-03-01T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
,,2024-03-01T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
,,2024-03-01T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
,,2024-03-01T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
,,2024-03-01T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.55
,,2024-03-01T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
,,2024-03-01T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.12
,,2024-03-01T11:20:00.000+00:00,feeder,5,N Current (RMS),A,9.9
,,2024-03-01T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
,,2024-03-01T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
,,2024-03-01T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
,,2024-03-01T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
,,2024-03-01T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
,,2024-03-01T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
,,2024-03-01T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.08
,,2024-03-01T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.53
,,2024-03-01T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.64
,,2024-03-01T11:20:00.000+00:00,feeder,4,N Current (RMS),A,65.1
,,2024-03-01T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,132.9
,,2024-03-01T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
,,2024-03-01T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
,,2024-03-01T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
,,2024-03-01T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
,,2024-03-01T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
,,2024-03-01T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.03
,,2024-03-01T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
,,2024-03-01T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.57
,,2024-03-01T11:20:00.000+00:00,feeder,3,N Current (RMS),A,58.0
,,2024-03-01T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.2
,,2024-03-01T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
,,2024-03-01T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
,,2024-03-01T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
,,2024-03-01T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
,,2024-03-01T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-03-01T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.5
,,2024-03-01T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.85
,,2024-03-01T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.68
,,2024-03-01T11:20:00.000+00:00,feeder,2,N Current (RMS),A,46.2
,,2024-03-01T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.7
,,2024-03-01T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
,,2024-03-01T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
,,2024-03-01T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
,,2024-03-01T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-03-01T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
,,2024-03-01T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.51
,,2024-03-01T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
,,2024-03-01T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
,,2024-03-01T11:20:00.000+00:00,feeder,1,N Current (RMS),A,48.5
,,2024-03-01T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
,,2024-03-01T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
,,2024-03-01T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
,,2024-03-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-03-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
,,2024-03-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2024-03-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
,,2024-03-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
,,2024-03-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
,,2024-03-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
,,2024-03-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
,,2024-03-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
,,2024-03-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,106.67
,,2024-03-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,62.11
,,2024-03-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,74.57
,,2024-03-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,213.7
,,2024-03-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,442.8
,,2024-03-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
,,2024-03-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
,,2024-03-01T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
,,2024-03-01T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
,,2024-03-01T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
,,2024-03-01T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.56
,,2024-03-01T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.36
,,2024-03-01T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.57
,,2024-03-01T11:10:00.000+00:00,feeder,6,N Current (RMS),A,30.3
,,2024-03-01T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
,,2024-03-01T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.7
,,2024-03-01T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.7
