Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
,,2024-03-01T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
,,2024-03-01T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
,,2024-03-01T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.82
,,2024-03-01T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.7
,,2024-03-01T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
,,2024-03-01T11:10:00.000+00:00,feeder,5,N Current (RMS),A,33.6
,,2024-03-01T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
,,2024-03-01T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
,,2024-03-01T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
,,2024-03-01T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
,,2024-03-01T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
,,2024-03-01T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-03-01T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.56
,,2024-03-01T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.64
,,2024-03-01T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.59
,,2024-03-01T11:10:00.000+00:00,feeder,4,N Current (RMS),A,47.4
,,2024-03-01T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.6
,,2024-03-01T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
,,2024-03-01T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.9
,,2024-03-01T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
,,2024-03-01T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
,,2024-03-01T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-03-01T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.26
,,2024-03-01T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
,,2024-03-01T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.05
,,2024-03-01T11:10:00.000+00:00,feeder,3,N Current (RMS),A,64.6
,,2024-03-01T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.4
,,2024-03-01T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
,,2024-03-01T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
,,2024-03-01T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
,,2024-03-01T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
,,2024-03-01T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-03-01T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.16
,,2024-03-01T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.56
,,2024-03-01T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
,,2024-03-01T11:10:00.000+00:00,feeder,2,N Current (RMS),A,39.0
,,2024-03-01T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
,,2024-03-01T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
,,2024-03-01T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
,,2024-03-01T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
,,2024-03-01T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
,,2024-03-01T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
,,2024-03-01T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
,,2024-03-01T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
,,2024-03-01T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.24
,,2024-03-01T11:10:00.000+00:00,feeder,1,N Current (RMS),A,64.6
,,2024-03-01T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
,,2024-03-01T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
,,2024-03-01T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.8
,,2024-03-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
,,2024-03-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
,,2024-03-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
,,2024-03-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-03-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
,,2024-03-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
,,2024-03-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
,,2024-03-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
,,2024-03-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,93.55
,,2024-03-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,64.52
,,2024-03-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,78.72
,,2024-03-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,164.2
,,2024-03-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,389.6
,,2024-03-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
,,2024-03-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
,,2024-03-01T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.52
,,2024-03-01T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
,,2024-03-01T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
,,2024-03-01T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.7
,,2024-03-01T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.46
,,2024-03-01T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.88
,,2024-03-01T11:00:00.000+00:00,feeder,6,N Current (RMS),A,39.9
,,2024-03-01T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.6
,,2024-03-01T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.4
,,2024-03-01T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.5
,,2024-03-01T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
,,2024-03-01T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
,,2024-03-01T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
,,2024-03-01T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.67
,,2024-03-01T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.09
,,2024-03-01T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.12
,,2024-03-01T11:00:00.000+00:00,feeder,5,N Current (RMS),A,25.3
,,2024-03-01T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
,,2024-03-01T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
,,2024-03-01T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
,,2024-03-01T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
,,2024-03-01T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
,,2024-03-01T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
,,2024-03-01T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.99
,,2024-03-01T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.66
,,2024-03-01T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.18
,,2024-03-01T11:00:00.000+00:00,feeder,4,N Current (RMS),A,39.2
,,2024-03-01T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.1
,,2024-03-01T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
,,2024-03-01T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
,,2024-03-01T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
,,2024-03-01T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
,,2024-03-01T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
,,2024-03-01T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.54
,,2024-03-01T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.5
,,2024-03-01T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.59
,,2024-03-01T11:00:00.000+00:00,feeder,3,N Current (RMS),A,70.5
,,2024-03-01T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.7
,,2024-03-01T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
,,2024-03-01T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
,,2024-03-01T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
,,2024-03-01T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
,,2024-03-01T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-03-01T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.75
,,2024-03-01T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
,,2024-03-01T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
,,2024-03-01T11:00:00.000+00:00,feeder,2,N Current (RMS),A,33.7
,,2024-03-01T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
,,2024-03-01T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
,,2024-03-01T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
,,2024-03-01T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
,,2024-03-01T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-03-01T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
,,2024-03-01T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
,,2024-03-01T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
,,2024-03-01T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
,,2024-03-01T11:00:00.000+00:00,feeder,1,N Current (RMS),A,44.8
,,2024-03-01T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
,,2024-03-01T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
,,2024-03-01T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
,,2024-03-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
,,2024-03-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-03-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
,,2024-03-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2024-03-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
,,2024-03-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
,,2024-03-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
,,2024-03-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
,,2024-03-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,91.9
,,2024-03-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,71.72
,,2024-03-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,74.83
,,2024-03-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,163.8
,,2024-03-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,383.9
,,2024-03-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
,,2024-03-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
,,2024-03-01T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
,,2024-03-01T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
,,2024-03-01T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
,,2024-03-01T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.8
,,2024-03-01T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.95
,,2024-03-01T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.25
,,2024-03-01T10:50:00.000+00:00,feeder,6,N Current (RMS),A,52.5
,,2024-03-01T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,59.9
,,2024-03-01T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.7
,,2024-03-01T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,82.5
,,2024-03-01T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
,,2024-03-01T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
,,2024-03-01T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
,,2024-03-01T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
,,2024-03-01T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.57
,,2024-03-01T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
,,2024-03-01T10:50:00.000+00:00,feeder,5,N Current (RMS),A,7.0
,,2024-03-01T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
,,2024-03-01T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
,,2024-03-01T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
,,2024-03-01T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
,,2024-03-01T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
,,2024-03-01T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
,,2024-03-01T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.15
,,2024-03-01T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.79
,,2024-03-01T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.9
,,2024-03-01T10:50:00.000+00:00,feeder,4,N Current (RMS),A,46.1
,,2024-03-01T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,105.8
,,2024-03-01T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
,,2024-03-01T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
,,2024-03-01T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
,,2024-03-01T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
,,2024-03-01T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
,,2024-03-01T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.29
,,2024-03-01T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.93
,,2024-03-01T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.11
,,2024-03-01T10:50:00.000+00:00,feeder,3,N Current (RMS),A,92.3
,,2024-03-01T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.3
,,2024-03-01T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,146.5
,,2024-03-01T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
,,2024-03-01T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
,,2024-03-01T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
,,2024-03-01T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
,,2024-03-01T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.68
,,2024-03-01T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
,,2024-03-01T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.17
,,2024-03-01T10:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
,,2024-03-01T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
,,2024-03-01T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
,,2024-03-01T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
,,2024-03-01T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
,,2024-03-01T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
,,2024-03-01T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
,,2024-03-01T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.28
,,2024-03-01T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
,,2024-03-01T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.02
,,2024-03-01T10:50:00.000+00:00,feeder,1,N Current (RMS),A,42.9
,,2024-03-01T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
,,2024-03-01T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
,,2024-03-01T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
,,2024-03-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
,,2024-03-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
,,2024-03-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
,,2024-03-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-03-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
,,2024-03-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
,,2024-03-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
,,2024-03-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
,,2024-03-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,102.24
,,2024-03-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,80.5
,,2024-03-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,76.61
,,2024-03-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,174.0
,,2024-03-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,425.7
,,2024-03-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.1
,,2024-03-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
,,2024-03-01T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
,,2024-03-01T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.8
,,2024-03-01T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
,,2024-03-01T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.31
,,2024-03-01T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.76
,,2024-03-01T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.7
,,2024-03-01T10:40:00.000+00:00,feeder,6,N Current (RMS),A,47.8
,,2024-03-01T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,72.2
,,2024-03-01T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.4
,,2024-03-01T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.4
,,2024-03-01T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-03-01T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
,,2024-03-01T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
,,2024-03-01T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
,,2024-03-01T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.13
,,2024-03-01T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
,,2024-03-01T10:40:00.000+00:00,feeder,5,N Current (RMS),A,16.4
,,2024-03-01T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
,,2024-03-01T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
,,2024-03-01T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
,,2024-03-01T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
,,2024-03-01T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
,,2024-03-01T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
,,2024-03-01T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.48
,,2024-03-01T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.1
,,2024-03-01T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.73
,,2024-03-01T10:40:00.000+00:00,feeder,4,N Current (RMS),A,60.9
,,2024-03-01T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,139.1
,,2024-03-01T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
,,2024-03-01T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
,,2024-03-01T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
,,2024-03-01T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
,,2024-03-01T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
,,2024-03-01T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.75
,,2024-03-01T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.89
,,2024-03-01T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.34
,,2024-03-01T10:40:00.000+00:00,feeder,3,N Current (RMS),A,68.3
,,2024-03-01T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
,,2024-03-01T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,136.8
,,2024-03-01T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
,,2024-03-01T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,,2024-03-01T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
,,2024-03-01T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
,,2024-03-01T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.31
,,2024-03-01T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
,,2024-03-01T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.66
,,2024-03-01T10:40:00.000+00:00,feeder,2,N Current (RMS),A,36.4
,,2024-03-01T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
,,2024-03-01T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
,,2024-03-01T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
,,2024-03-01T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
,,2024-03-01T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
,,2024-03-01T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
,,2024-03-01T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.15
,,2024-03-01T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
,,2024-03-01T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.81
,,2024-03-01T10:40:00.000+00:00,feeder,1,N Current (RMS),A,53.9
,,2024-03-01T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
,,2024-03-01T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
,,2024-03-01T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
,,2024-03-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-03-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
,,2024-03-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-03-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
,,2024-03-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
,,2024-03-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
,,2024-03-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
,,2024-03-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
,,2024-03-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
,,2024-03-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,104.9
,,2024-03-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,79.04
,,2024-03-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,80.41
,,2024-03-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,176.5
,,2024-03-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,436.9
,,2024-03-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.3
,,2024-03-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
,,2024-03-01T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
,,2024-03-01T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
,,2024-03-01T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
,,2024-03-01T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.6
,,2024-03-01T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.69
,,2024-03-01T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.17
,,2024-03-01T10:30:00.000+00:00,feeder,6,N Current (RMS),A,41.0
,,2024-03-01T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,69.5
,,2024-03-01T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
,,2024-03-01T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.7
,,2024-03-01T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
,,2024-03-01T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
,,2024-03-01T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
,,2024-03-01T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
,,2024-03-01T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.76
,,2024-03-01T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
,,2024-03-01T10:30:00.000+00:00,feeder,5,N Current (RMS),A,12.0
,,2024-03-01T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
,,2024-03-01T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
,,2024-03-01T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
,,2024-03-01T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
,,2024-03-01T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
,,2024-03-01T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
,,2024-03-01T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.97
,,2024-03-01T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.14
,,2024-03-01T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.73
,,2024-03-01T10:30:00.000+00:00,feeder,4,N Current (RMS),A,40.1
,,2024-03-01T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,100.2
,,2024-03-01T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
,,2024-03-01T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
,,2024-03-01T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
,,2024-03-01T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
,,2024-03-01T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
,,2024-03-01T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.15
,,2024-03-01T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.96
,,2024-03-01T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.96
,,2024-03-01T10:30:00.000+00:00,feeder,3,N Current (RMS),A,46.8
,,2024-03-01T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.2
,,2024-03-01T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.9
,,2024-03-01T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
,,2024-03-01T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
,,2024-03-01T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
,,2024-03-01T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-03-01T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.53
,,2024-03-01T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
,,2024-03-01T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
,,2024-03-01T10:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
,,2024-03-01T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
,,2024-03-01T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
,,2024-03-01T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
,,2024-03-01T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
,,2024-03-01T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
,,2024-03-01T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
,,2024-03-01T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.6
,,2024-03-01T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
,,2024-03-01T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.89
,,2024-03-01T10:30:00.000+00:00,feeder,1,N Current (RMS),A,45.7
,,2024-03-01T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
,,2024-03-01T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
,,2024-03-01T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
,,2024-03-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-03-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
,,2024-03-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
,,2024-03-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
,,2024-03-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2024-03-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
,,2024-03-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
,,2024-03-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
,,2024-03-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
,,2024-03-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,93.12
,,2024-03-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,71.53
,,2024-03-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,75.42
,,2024-03-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,159.6
,,2024-03-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,388.8
,,2024-03-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
,,2024-03-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
,,2024-03-01T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
,,2024-03-01T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
,,2024-03-01T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
,,2024-03-01T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.65
,,2024-03-01T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.88
,,2024-03-01T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.81
,,2024-03-01T10:20:00.000+00:00,feeder,6,N Current (RMS),A,36.2
,,2024-03-01T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,65.9
,,2024-03-01T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.9
,,2024-03-01T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.8
,,2024-03-01T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
,,2024-03-01T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
,,2024-03-01T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
,,2024-03-01T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.38
,,2024-03-01T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
,,2024-03-01T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.06
,,2024-03-01T10:20:00.000+00:00,feeder,5,N Current (RMS),A,6.3
,,2024-03-01T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
,,2024-03-01T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
,,2024-03-01T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
,,2024-03-01T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
,,2024-03-01T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
,,2024-03-01T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
,,2024-03-01T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.29
,,2024-03-01T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.96
,,2024-03-01T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.69
,,2024-03-01T10:20:00.000+00:00,feeder,4,N Current (RMS),A,47.7
,,2024-03-01T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.8
,,2024-03-01T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
,,2024-03-01T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
,,2024-03-01T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
,,2024-03-01T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
,,2024-03-01T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
,,2024-03-01T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.98
,,2024-03-01T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.92
,,2024-03-01T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.21
,,2024-03-01T10:20:00.000+00:00,feeder,3,N Current (RMS),A,53.6
,,2024-03-01T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.8
,,2024-03-01T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
,,2024-03-01T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
,,2024-03-01T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
,,2024-03-01T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
,,2024-03-01T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
,,2024-03-01T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.55
,,2024-03-01T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.67
,,2024-03-01T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
,,2024-03-01T10:20:00.000+00:00,feeder,2,N Current (RMS),A,39.4
,,2024-03-01T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
,,2024-03-01T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
,,2024-03-01T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
,,2024-03-01T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
,,2024-03-01T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-03-01T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
,,2024-03-01T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
,,2024-03-01T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
,,2024-03-01T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.06
,,2024-03-01T10:20:00.000+00:00,feeder,1,N Current (RMS),A,33.9
,,2024-03-01T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
,,2024-03-01T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
,,2024-03-01T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
,,2024-03-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-03-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
,,2024-03-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-03-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
,,2024-03-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-03-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
,,2024-03-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
,,2024-03-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
,,2024-03-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
,,2024-03-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,96.67
,,2024-03-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,70.7
,,2024-03-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,74.44
,,2024-03-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,172.7
,,2024-03-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,403.1
,,2024-03-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
,,2024-03-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
,,2024-03-01T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.78
,,2024-03-01T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.76
,,2024-03-01T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
,,2024-03-01T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.6
,,2024-03-01T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.66
,,2024-03-01T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.61
,,2024-03-01T10:10:00.000+00:00,feeder,6,N Current (RMS),A,31.5
,,2024-03-01T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.2
,,2024-03-01T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.2
,,2024-03-01T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.2
,,2024-03-01T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
,,2024-03-01T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
,,2024-03-01T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
,,2024-03-01T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.87
,,2024-03-01T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.45
,,2024-03-01T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.5
,,2024-03-01T10:10:00.000+00:00,feeder,5,N Current (RMS),A,14.2
,,2024-03-01T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
,,2024-03-01T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
,,2024-03-01T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
,,2024-03-01T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
,,2024-03-01T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
,,2024-03-01T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
,,2024-03-01T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.15
,,2024-03-01T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.75
,,2024-03-01T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.5
,,2024-03-01T10:10:00.000+00:00,feeder,4,N Current (RMS),A,38.9
,,2024-03-01T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
,,2024-03-01T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
,,2024-03-01T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
,,2024-03-01T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
,,2024-03-01T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
,,2024-03-01T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
,,2024-03-01T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.27
,,2024-03-01T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.75
,,2024-03-01T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.13
,,2024-03-01T10:10:00.000+00:00,feeder,3,N Current (RMS),A,47.0
,,2024-03-01T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
,,2024-03-01T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
,,2024-03-01T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
,,2024-03-01T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
,,2024-03-01T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
,,2024-03-01T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-03-01T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.71
,,2024-03-01T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
,,2024-03-01T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
,,2024-03-01T10:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
,,2024-03-01T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
,,2024-03-01T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
,,2024-03-01T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
,,2024-03-01T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
,,2024-03-01T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
,,2024-03-01T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
,,2024-03-01T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.43
,,2024-03-01T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
,,2024-03-01T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.36
,,2024-03-01T10:10:00.000+00:00,feeder,1,N Current (RMS),A,37.5
,,2024-03-01T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
,,2024-03-01T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
,,2024-03-01T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
,,2024-03-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
,,2024-03-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
,,2024-03-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
,,2024-03-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
,,2024-03-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2024-03-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
,,2024-03-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
,,2024-03-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
,,2024-03-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
,,2024-03-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,86.03
,,2024-03-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,66.32
,,2024-03-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,73.26
,,2024-03-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,161.0
,,2024-03-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.1
,,2024-03-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
,,2024-03-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
,,2024-03-01T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
,,2024-03-01T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.22
,,2024-03-01T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
,,2024-03-01T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.94
,,2024-03-01T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.31
,,2024-03-01T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.29
,,2024-03-01T10:00:00.000+00:00,feeder,6,N Current (RMS),A,26.2
,,2024-03-01T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.1
,,2024-03-01T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.8
,,2024-03-01T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.7
,,2024-03-01T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
,,2024-03-01T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
,,2024-03-01T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
,,2024-03-01T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.45
,,2024-03-01T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
,,2024-03-01T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.54
,,2024-03-01T10:00:00.000+00:00,feeder,5,N Current (RMS),A,8.2
,,2024-03-01T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
,,2024-03-01T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
,,2024-03-01T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
,,2024-03-01T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
,,2024-03-01T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
,,2024-03-01T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-03-01T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.33
,,2024-03-01T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.89
,,2024-03-01T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.9
,,2024-03-01T10:00:00.000+00:00,feeder,4,N Current (RMS),A,43.4
,,2024-03-01T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.4
,,2024-03-01T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
,,2024-03-01T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
,,2024-03-01T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
,,2024-03-01T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
,,2024-03-01T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
,,2024-03-01T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.59
,,2024-03-01T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.87
,,2024-03-01T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.47
,,2024-03-01T10:00:00.000+00:00,feeder,3,N Current (RMS),A,54.9
,,2024-03-01T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
,,2024-03-01T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.9
,,2024-03-01T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
,,2024-03-01T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
,,2024-03-01T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
,,2024-03-01T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-03-01T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.39
,,2024-03-01T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
,,2024-03-01T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
,,2024-03-01T10:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
,,2024-03-01T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
,,2024-03-01T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
,,2024-03-01T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
,,2024-03-01T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
,,2024-03-01T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-03-01T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
,,2024-03-01T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.85
,,2024-03-01T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
,,2024-03-01T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.71
,,2024-03-01T10:00:00.000+00:00,feeder,1,N Current (RMS),A,39.6
,,2024-03-01T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
,,2024-03-01T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
,,2024-03-01T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
,,2024-03-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
,,2024-03-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
,,2024-03-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
,,2024-03-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
,,2024-03-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2024-03-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
,,2024-03-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
,,2024-03-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
,,2024-03-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
,,2024-03-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,78.56
,,2024-03-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,70.25
,,2024-03-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,77.44
,,2024-03-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,153.7
,,2024-03-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.3
,,2024-03-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
,,2024-03-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
,,2024-03-01T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
,,2024-03-01T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.31
,,2024-03-01T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
,,2024-03-01T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.06
,,2024-03-01T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.34
,,2024-03-01T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.03
,,2024-03-01T09:50:00.000+00:00,feeder,6,N Current (RMS),A,29.7
,,2024-03-01T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.1
,,2024-03-01T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
,,2024-03-01T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.8
,,2024-03-01T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
,,2024-03-01T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
,,2024-03-01T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
,,2024-03-01T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.38
,,2024-03-01T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
,,2024-03-01T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.41
,,2024-03-01T09:50:00.000+00:00,feeder,5,N Current (RMS),A,10.3
,,2024-03-01T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
,,2024-03-01T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
,,2024-03-01T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
,,2024-03-01T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
,,2024-03-01T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
,,2024-03-01T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
,,2024-03-01T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.81
,,2024-03-01T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.06
,,2024-03-01T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.79
,,2024-03-01T09:50:00.000+00:00,feeder,4,N Current (RMS),A,47.6
,,2024-03-01T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,116.4
,,2024-03-01T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
,,2024-03-01T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.2
,,2024-03-01T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.58
,,2024-03-01T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
,,2024-03-01T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
,,2024-03-01T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.55
,,2024-03-01T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.54
,,2024-03-01T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.14
,,2024-03-01T09:50:00.000+00:00,feeder,3,N Current (RMS),A,55.3
,,2024-03-01T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.7
,,2024-03-01T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.6
,,2024-03-01T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.7
,,2024-03-01T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
,,2024-03-01T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
,,2024-03-01T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-03-01T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.61
,,2024-03-01T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.45
,,2024-03-01T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.28
,,2024-03-01T09:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
,,2024-03-01T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
,,2024-03-01T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
,,2024-03-01T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
,,2024-03-01T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
,,2024-03-01T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
,,2024-03-01T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
,,2024-03-01T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.87
,,2024-03-01T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.23
,,2024-03-01T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.31
,,2024-03-01T09:50:00.000+00:00,feeder,1,N Current (RMS),A,49.2
,,2024-03-01T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
,,2024-03-01T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
,,2024-03-01T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.7
,,2024-03-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-03-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
,,2024-03-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2024-03-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
,,2024-03-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2024-03-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
,,2024-03-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
,,2024-03-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
,,2024-03-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
,,2024-03-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,86.28
,,2024-03-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,80.51
,,2024-03-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,99.96
,,2024-03-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,173.3
,,2024-03-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.4
,,2024-03-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.8
,,2024-03-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,419.3
,,2024-03-01T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
,,2024-03-01T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.43
,,2024-03-01T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
,,2024-03-01T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
,,2024-03-01T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.13
,,2024-03-01T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.26
,,2024-03-01T09:40:00.000+00:00,feeder,6,N Current (RMS),A,38.4
,,2024-03-01T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.6
,,2024-03-01T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.2
,,2024-03-01T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.3
,,2024-03-01T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
,,2024-03-01T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
,,2024-03-01T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-01T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.88
,,2024-03-01T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.83
,,2024-03-01T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.85
,,2024-03-01T09:40:00.000+00:00,feeder,5,N Current (RMS),A,8.9
,,2024-03-01T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
,,2024-03-01T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
,,2024-03-01T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
,,2024-03-01T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
,,2024-03-01T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
,,2024-03-01T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
,,2024-03-01T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.5
,,2024-03-01T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.39
,,2024-03-01T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.66
,,2024-03-01T09:40:00.000+00:00,feeder,4,N Current (RMS),A,44.1
,,2024-03-01T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,106.2
,,2024-03-01T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
,,2024-03-01T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
,,2024-03-01T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.58
,,2024-03-01T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
,,2024-03-01T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
,,2024-03-01T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.7
,,2024-03-01T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.32
,,2024-03-01T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.66
,,2024-03-01T09:40:00.000+00:00,feeder,3,N Current (RMS),A,41.9
,,2024-03-01T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
,,2024-03-01T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
,,2024-03-01T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
,,2024-03-01T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
,,2024-03-01T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
,,2024-03-01T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-03-01T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,,2024-03-01T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.27
,,2024-03-01T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.72
,,2024-03-01T09:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
,,2024-03-01T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
,,2024-03-01T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
,,2024-03-01T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
