Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-03-01T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
,,2024-03-01T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
,,2024-03-01T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.34
,,2024-03-01T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
,,2024-03-01T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
,,2024-03-01T09:40:00.000+00:00,feeder,1,N Current (RMS),A,38.5
,,2024-03-01T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
,,2024-03-01T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
,,2024-03-01T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
,,2024-03-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-03-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
,,2024-03-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-03-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
,,2024-03-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2024-03-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
,,2024-03-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
,,2024-03-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
,,2024-03-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
,,2024-03-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,86.4
,,2024-03-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,74.5
,,2024-03-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,86.33
,,2024-03-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,153.9
,,2024-03-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,362.4
,,2024-03-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.4
,,2024-03-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.8
,,2024-03-01T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.69
,,2024-03-01T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.34
,,2024-03-01T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
,,2024-03-01T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.36
,,2024-03-01T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.9
,,2024-03-01T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
,,2024-03-01T09:30:00.000+00:00,feeder,6,N Current (RMS),A,44.1
,,2024-03-01T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.0
,,2024-03-01T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
,,2024-03-01T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.5
,,2024-03-01T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
,,2024-03-01T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
,,2024-03-01T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
,,2024-03-01T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.11
,,2024-03-01T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
,,2024-03-01T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.27
,,2024-03-01T09:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
,,2024-03-01T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
,,2024-03-01T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
,,2024-03-01T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
,,2024-03-01T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
,,2024-03-01T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
,,2024-03-01T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-03-01T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.9
,,2024-03-01T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.16
,,2024-03-01T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.83
,,2024-03-01T09:30:00.000+00:00,feeder,4,N Current (RMS),A,55.6
,,2024-03-01T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,112.5
,,2024-03-01T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.3
,,2024-03-01T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
,,2024-03-01T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
,,2024-03-01T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.43
,,2024-03-01T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
,,2024-03-01T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.01
,,2024-03-01T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.6
,,2024-03-01T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.8
,,2024-03-01T09:30:00.000+00:00,feeder,3,N Current (RMS),A,68.6
,,2024-03-01T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,133.2
,,2024-03-01T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
,,2024-03-01T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.1
,,2024-03-01T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-03-01T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
,,2024-03-01T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-03-01T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.99
,,2024-03-01T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.6
,,2024-03-01T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.06
,,2024-03-01T09:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
,,2024-03-01T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
,,2024-03-01T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
,,2024-03-01T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
,,2024-03-01T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
,,2024-03-01T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-03-01T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
,,2024-03-01T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.3
,,2024-03-01T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
,,2024-03-01T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
,,2024-03-01T09:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
,,2024-03-01T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
,,2024-03-01T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
,,2024-03-01T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
,,2024-03-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
,,2024-03-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
,,2024-03-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
,,2024-03-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2024-03-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
,,2024-03-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
,,2024-03-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
,,2024-03-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
,,2024-03-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,105.68
,,2024-03-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,71.58
,,2024-03-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,90.7
,,2024-03-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,191.9
,,2024-03-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,440.0
,,2024-03-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
,,2024-03-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,379.0
,,2024-03-01T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
,,2024-03-01T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
,,2024-03-01T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
,,2024-03-01T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.49
,,2024-03-01T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.76
,,2024-03-01T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.88
,,2024-03-01T09:20:00.000+00:00,feeder,6,N Current (RMS),A,32.8
,,2024-03-01T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,57.5
,,2024-03-01T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.3
,,2024-03-01T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.1
,,2024-03-01T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-03-01T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
,,2024-03-01T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
,,2024-03-01T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.47
,,2024-03-01T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
,,2024-03-01T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
,,2024-03-01T09:20:00.000+00:00,feeder,5,N Current (RMS),A,15.7
,,2024-03-01T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
,,2024-03-01T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
,,2024-03-01T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
,,2024-03-01T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
,,2024-03-01T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
,,2024-03-01T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
,,2024-03-01T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.1
,,2024-03-01T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.22
,,2024-03-01T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.96
,,2024-03-01T09:20:00.000+00:00,feeder,4,N Current (RMS),A,63.8
,,2024-03-01T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,150.7
,,2024-03-01T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.9
,,2024-03-01T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.4
,,2024-03-01T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
,,2024-03-01T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
,,2024-03-01T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
,,2024-03-01T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.01
,,2024-03-01T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.67
,,2024-03-01T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.83
,,2024-03-01T09:20:00.000+00:00,feeder,3,N Current (RMS),A,44.0
,,2024-03-01T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.7
,,2024-03-01T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
,,2024-03-01T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.1
,,2024-03-01T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
,,2024-03-01T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
,,2024-03-01T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-03-01T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.73
,,2024-03-01T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.8
,,2024-03-01T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.08
,,2024-03-01T09:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
,,2024-03-01T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
,,2024-03-01T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
,,2024-03-01T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
,,2024-03-01T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
,,2024-03-01T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-03-01T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
,,2024-03-01T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.1
,,2024-03-01T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
,,2024-03-01T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
,,2024-03-01T09:20:00.000+00:00,feeder,1,N Current (RMS),A,38.9
,,2024-03-01T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
,,2024-03-01T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
,,2024-03-01T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
,,2024-03-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-03-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
,,2024-03-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2024-03-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
,,2024-03-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2024-03-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
,,2024-03-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
,,2024-03-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
,,2024-03-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
,,2024-03-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,102.9
,,2024-03-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,79.82
,,2024-03-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,89.74
,,2024-03-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,169.8
,,2024-03-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,429.3
,,2024-03-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
,,2024-03-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.3
,,2024-03-01T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
,,2024-03-01T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.82
,,2024-03-01T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
,,2024-03-01T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.01
,,2024-03-01T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.82
,,2024-03-01T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.81
,,2024-03-01T09:10:00.000+00:00,feeder,6,N Current (RMS),A,35.5
,,2024-03-01T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.9
,,2024-03-01T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.7
,,2024-03-01T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.4
,,2024-03-01T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-01T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
,,2024-03-01T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
,,2024-03-01T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
,,2024-03-01T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
,,2024-03-01T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
,,2024-03-01T09:10:00.000+00:00,feeder,5,N Current (RMS),A,13.7
,,2024-03-01T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
,,2024-03-01T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
,,2024-03-01T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
,,2024-03-01T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
,,2024-03-01T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
,,2024-03-01T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
,,2024-03-01T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.08
,,2024-03-01T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.02
,,2024-03-01T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.88
,,2024-03-01T09:10:00.000+00:00,feeder,4,N Current (RMS),A,50.5
,,2024-03-01T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.9
,,2024-03-01T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
,,2024-03-01T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.7
,,2024-03-01T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.59
,,2024-03-01T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
,,2024-03-01T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-03-01T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.86
,,2024-03-01T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
,,2024-03-01T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.99
,,2024-03-01T09:10:00.000+00:00,feeder,3,N Current (RMS),A,42.4
,,2024-03-01T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
,,2024-03-01T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
,,2024-03-01T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.8
,,2024-03-01T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
,,2024-03-01T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,,2024-03-01T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-03-01T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.55
,,2024-03-01T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.46
,,2024-03-01T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.54
,,2024-03-01T09:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
,,2024-03-01T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
,,2024-03-01T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
,,2024-03-01T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
,,2024-03-01T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-01T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
,,2024-03-01T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
,,2024-03-01T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.26
,,2024-03-01T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
,,2024-03-01T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
,,2024-03-01T09:10:00.000+00:00,feeder,1,N Current (RMS),A,45.4
,,2024-03-01T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
,,2024-03-01T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
,,2024-03-01T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
,,2024-03-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
,,2024-03-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-03-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
,,2024-03-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-03-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
,,2024-03-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
,,2024-03-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
,,2024-03-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
,,2024-03-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,87.43
,,2024-03-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,67.53
,,2024-03-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,85.11
,,2024-03-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,165.9
,,2024-03-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.7
,,2024-03-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
,,2024-03-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.4
,,2024-03-01T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
,,2024-03-01T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.22
,,2024-03-01T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
,,2024-03-01T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.59
,,2024-03-01T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.81
,,2024-03-01T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.77
,,2024-03-01T09:00:00.000+00:00,feeder,6,N Current (RMS),A,28.5
,,2024-03-01T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.5
,,2024-03-01T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.1
,,2024-03-01T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.1
,,2024-03-01T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
,,2024-03-01T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-03-01T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
,,2024-03-01T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.54
,,2024-03-01T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
,,2024-03-01T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
,,2024-03-01T09:00:00.000+00:00,feeder,5,N Current (RMS),A,13.0
,,2024-03-01T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
,,2024-03-01T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
,,2024-03-01T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
,,2024-03-01T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
,,2024-03-01T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
,,2024-03-01T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
,,2024-03-01T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.77
,,2024-03-01T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.62
,,2024-03-01T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.54
,,2024-03-01T09:00:00.000+00:00,feeder,4,N Current (RMS),A,46.4
,,2024-03-01T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,107.3
,,2024-03-01T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
,,2024-03-01T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.1
,,2024-03-01T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.14
,,2024-03-01T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
,,2024-03-01T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,,2024-03-01T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.48
,,2024-03-01T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.37
,,2024-03-01T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.69
,,2024-03-01T09:00:00.000+00:00,feeder,3,N Current (RMS),A,37.3
,,2024-03-01T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
,,2024-03-01T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
,,2024-03-01T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.1
,,2024-03-01T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
,,2024-03-01T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
,,2024-03-01T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
,,2024-03-01T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.67
,,2024-03-01T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.42
,,2024-03-01T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.24
,,2024-03-01T09:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
,,2024-03-01T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
,,2024-03-01T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
,,2024-03-01T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
,,2024-03-01T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
,,2024-03-01T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-03-01T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
,,2024-03-01T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.75
,,2024-03-01T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
,,2024-03-01T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.5
,,2024-03-01T09:00:00.000+00:00,feeder,1,N Current (RMS),A,43.6
,,2024-03-01T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
,,2024-03-01T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
,,2024-03-01T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
,,2024-03-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
,,2024-03-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2024-03-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
,,2024-03-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-03-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
,,2024-03-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
,,2024-03-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
,,2024-03-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
,,2024-03-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,93.81
,,2024-03-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,75.17
,,2024-03-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,91.47
,,2024-03-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,159.6
,,2024-03-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,392.1
,,2024-03-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
,,2024-03-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.5
,,2024-03-01T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
,,2024-03-01T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.23
,,2024-03-01T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
,,2024-03-01T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.91
,,2024-03-01T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.54
,,2024-03-01T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.1
,,2024-03-01T08:50:00.000+00:00,feeder,6,N Current (RMS),A,43.6
,,2024-03-01T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,78.1
,,2024-03-01T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.4
,,2024-03-01T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.8
,,2024-03-01T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
,,2024-03-01T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
,,2024-03-01T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
,,2024-03-01T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.48
,,2024-03-01T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
,,2024-03-01T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.23
,,2024-03-01T08:50:00.000+00:00,feeder,5,N Current (RMS),A,7.8
,,2024-03-01T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
,,2024-03-01T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
,,2024-03-01T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
,,2024-03-01T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
,,2024-03-01T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
,,2024-03-01T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
,,2024-03-01T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.19
,,2024-03-01T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.71
,,2024-03-01T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
,,2024-03-01T08:50:00.000+00:00,feeder,4,N Current (RMS),A,55.6
,,2024-03-01T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,118.7
,,2024-03-01T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
,,2024-03-01T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
,,2024-03-01T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.21
,,2024-03-01T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
,,2024-03-01T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
,,2024-03-01T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.22
,,2024-03-01T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
,,2024-03-01T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.62
,,2024-03-01T08:50:00.000+00:00,feeder,3,N Current (RMS),A,65.0
,,2024-03-01T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
,,2024-03-01T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
,,2024-03-01T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.0
,,2024-03-01T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
,,2024-03-01T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-03-01T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-03-01T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.72
,,2024-03-01T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.22
,,2024-03-01T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.62
,,2024-03-01T08:50:00.000+00:00,feeder,2,N Current (RMS),A,38.9
,,2024-03-01T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
,,2024-03-01T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
,,2024-03-01T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.6
,,2024-03-01T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-03-01T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
,,2024-03-01T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
,,2024-03-01T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.68
,,2024-03-01T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
,,2024-03-01T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
,,2024-03-01T08:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
,,2024-03-01T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
,,2024-03-01T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
,,2024-03-01T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
,,2024-03-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
,,2024-03-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
,,2024-03-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
,,2024-03-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
,,2024-03-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
,,2024-03-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
,,2024-03-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
,,2024-03-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
,,2024-03-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,91.2
,,2024-03-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,65.45
,,2024-03-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,96.56
,,2024-03-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,182.6
,,2024-03-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.0
,,2024-03-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
,,2024-03-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,402.3
,,2024-03-01T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
,,2024-03-01T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.35
,,2024-03-01T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
,,2024-03-01T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,25.47
,,2024-03-01T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.78
,,2024-03-01T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.98
,,2024-03-01T08:40:00.000+00:00,feeder,6,N Current (RMS),A,77.3
,,2024-03-01T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,105.7
,,2024-03-01T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
,,2024-03-01T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.8
,,2024-03-01T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
,,2024-03-01T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
,,2024-03-01T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
,,2024-03-01T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
,,2024-03-01T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.76
,,2024-03-01T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
,,2024-03-01T08:40:00.000+00:00,feeder,5,N Current (RMS),A,8.0
,,2024-03-01T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
,,2024-03-01T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
,,2024-03-01T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
,,2024-03-01T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
,,2024-03-01T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
,,2024-03-01T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-03-01T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.44
,,2024-03-01T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.3
,,2024-03-01T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.01
,,2024-03-01T08:40:00.000+00:00,feeder,4,N Current (RMS),A,40.6
,,2024-03-01T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.3
,,2024-03-01T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
,,2024-03-01T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.2
,,2024-03-01T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.76
,,2024-03-01T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
,,2024-03-01T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
,,2024-03-01T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.17
,,2024-03-01T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.47
,,2024-03-01T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.3
,,2024-03-01T08:40:00.000+00:00,feeder,3,N Current (RMS),A,55.6
,,2024-03-01T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
,,2024-03-01T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.9
,,2024-03-01T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
,,2024-03-01T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
,,2024-03-01T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
,,2024-03-01T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-03-01T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.73
,,2024-03-01T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.01
,,2024-03-01T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
,,2024-03-01T08:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
,,2024-03-01T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
,,2024-03-01T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
,,2024-03-01T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
,,2024-03-01T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
,,2024-03-01T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
,,2024-03-01T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
,,2024-03-01T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.45
,,2024-03-01T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
,,2024-03-01T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
,,2024-03-01T08:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
,,2024-03-01T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
,,2024-03-01T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
,,2024-03-01T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
,,2024-03-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
,,2024-03-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-03-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
,,2024-03-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
,,2024-03-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
,,2024-03-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
,,2024-03-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
,,2024-03-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
,,2024-03-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,92.55
,,2024-03-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,76.04
,,2024-03-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,72.57
,,2024-03-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,166.9
,,2024-03-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,387.7
,,2024-03-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
,,2024-03-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
,,2024-03-01T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
,,2024-03-01T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.75
,,2024-03-01T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
,,2024-03-01T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.06
,,2024-03-01T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.4
,,2024-03-01T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.08
,,2024-03-01T08:30:00.000+00:00,feeder,6,N Current (RMS),A,36.0
,,2024-03-01T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,59.9
,,2024-03-01T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
,,2024-03-01T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,60.1
,,2024-03-01T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
,,2024-03-01T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
,,2024-03-01T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
,,2024-03-01T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
,,2024-03-01T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.92
,,2024-03-01T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.23
,,2024-03-01T08:30:00.000+00:00,feeder,5,N Current (RMS),A,8.4
,,2024-03-01T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
,,2024-03-01T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
,,2024-03-01T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
,,2024-03-01T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
,,2024-03-01T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
,,2024-03-01T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-03-01T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.38
,,2024-03-01T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.52
,,2024-03-01T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.46
,,2024-03-01T08:30:00.000+00:00,feeder,4,N Current (RMS),A,50.4
,,2024-03-01T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,114.3
,,2024-03-01T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
,,2024-03-01T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.8
,,2024-03-01T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.39
,,2024-03-01T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
,,2024-03-01T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
,,2024-03-01T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.22
,,2024-03-01T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.43
,,2024-03-01T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.67
,,2024-03-01T08:30:00.000+00:00,feeder,3,N Current (RMS),A,46.8
,,2024-03-01T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
,,2024-03-01T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
,,2024-03-01T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
,,2024-03-01T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
,,2024-03-01T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
,,2024-03-01T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-03-01T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.29
,,2024-03-01T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.32
,,2024-03-01T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
,,2024-03-01T08:30:00.000+00:00,feeder,2,N Current (RMS),A,43.9
,,2024-03-01T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
,,2024-03-01T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
,,2024-03-01T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
,,2024-03-01T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
,,2024-03-01T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-03-01T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
,,2024-03-01T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.98
,,2024-03-01T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
,,2024-03-01T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.7
,,2024-03-01T08:30:00.000+00:00,feeder,1,N Current (RMS),A,46.5
,,2024-03-01T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
,,2024-03-01T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
,,2024-03-01T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
,,2024-03-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-03-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
,,2024-03-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
,,2024-03-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
,,2024-03-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-03-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
,,2024-03-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
,,2024-03-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
,,2024-03-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
,,2024-03-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,88.25
,,2024-03-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,73.49
,,2024-03-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,72.61
,,2024-03-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,155.8
,,2024-03-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.3
,,2024-03-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
,,2024-03-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
,,2024-03-01T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
,,2024-03-01T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
,,2024-03-01T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
,,2024-03-01T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.54
,,2024-03-01T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.25
,,2024-03-01T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.3
,,2024-03-01T08:20:00.000+00:00,feeder,6,N Current (RMS),A,32.5
,,2024-03-01T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,53.8
,,2024-03-01T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.4
,,2024-03-01T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.2
,,2024-03-01T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
,,2024-03-01T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
,,2024-03-01T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
,,2024-03-01T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.38
,,2024-03-01T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.33
,,2024-03-01T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.25
,,2024-03-01T08:20:00.000+00:00,feeder,5,N Current (RMS),A,13.0
,,2024-03-01T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
,,2024-03-01T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
,,2024-03-01T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
,,2024-03-01T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
,,2024-03-01T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
,,2024-03-01T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
,,2024-03-01T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.26
,,2024-03-01T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.29
,,2024-03-01T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.25
,,2024-03-01T08:20:00.000+00:00,feeder,4,N Current (RMS),A,50.0
,,2024-03-01T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,103.7
,,2024-03-01T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
,,2024-03-01T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.9
,,2024-03-01T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
,,2024-03-01T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
,,2024-03-01T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
,,2024-03-01T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.77
,,2024-03-01T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.87
,,2024-03-01T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.89
,,2024-03-01T08:20:00.000+00:00,feeder,3,N Current (RMS),A,40.8
,,2024-03-01T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
,,2024-03-01T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
,,2024-03-01T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
,,2024-03-01T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
,,2024-03-01T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
,,2024-03-01T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
,,2024-03-01T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.13
,,2024-03-01T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.44
,,2024-03-01T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
,,2024-03-01T08:20:00.000+00:00,feeder,2,N Current (RMS),A,54.8
,,2024-03-01T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
,,2024-03-01T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.6
,,2024-03-01T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
,,2024-03-01T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
,,2024-03-01T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
,,2024-03-01T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
,,2024-03-01T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.92
,,2024-03-01T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
,,2024-03-01T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
,,2024-03-01T08:20:00.000+00:00,feeder,1,N Current (RMS),A,48.1
,,2024-03-01T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
,,2024-03-01T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
,,2024-03-01T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
,,2024-03-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
,,2024-03-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2024-03-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
,,2024-03-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-03-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
,,2024-03-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
,,2024-03-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
,,2024-03-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
,,2024-03-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,90.0
,,2024-03-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,73.95
,,2024-03-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,73.57
,,2024-03-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,156.6
,,2024-03-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,376.6
,,2024-03-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
,,2024-03-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
,,2024-03-01T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
,,2024-03-01T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.4
,,2024-03-01T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
,,2024-03-01T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.05
,,2024-03-01T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.97
,,2024-03-01T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.51
,,2024-03-01T08:10:00.000+00:00,feeder,6,N Current (RMS),A,32.3
,,2024-03-01T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,47.8
,,2024-03-01T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.4
,,2024-03-01T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.5
,,2024-03-01T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
,,2024-03-01T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
,,2024-03-01T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
,,2024-03-01T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.88
,,2024-03-01T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
,,2024-03-01T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.22
,,2024-03-01T08:10:00.000+00:00,feeder,5,N Current (RMS),A,19.4
,,2024-03-01T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
,,2024-03-01T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
,,2024-03-01T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
,,2024-03-01T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
,,2024-03-01T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
,,2024-03-01T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
,,2024-03-01T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.11
,,2024-03-01T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.92
,,2024-03-01T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.06
,,2024-03-01T08:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
,,2024-03-01T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
,,2024-03-01T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
,,2024-03-01T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
,,2024-03-01T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.4
,,2024-03-01T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.99
,,2024-03-01T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
,,2024-03-01T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.85
,,2024-03-01T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.14
,,2024-03-01T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.13
,,2024-03-01T08:10:00.000+00:00,feeder,3,N Current (RMS),A,48.8
,,2024-03-01T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
,,2024-03-01T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.6
,,2024-03-01T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
,,2024-03-01T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
,,2024-03-01T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
,,2024-03-01T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-03-01T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.51
,,2024-03-01T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.08
,,2024-03-01T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.64
,,2024-03-01T08:10:00.000+00:00,feeder,2,N Current (RMS),A,37.7
,,2024-03-01T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
,,2024-03-01T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
,,2024-03-01T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
,,2024-03-01T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
,,2024-03-01T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
,,2024-03-01T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
,,2024-03-01T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.08
,,2024-03-01T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
,,2024-03-01T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.72
,,2024-03-01T08:10:00.000+00:00,feeder,1,N Current (RMS),A,48.9
,,2024-03-01T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.3
,,2024-03-01T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
,,2024-03-01T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
,,2024-03-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-03-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
,,2024-03-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
,,2024-03-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
,,2024-03-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2024-03-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
,,2024-03-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
,,2024-03-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2024-03-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
,,2024-03-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,81.49
,,2024-03-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,76.14
,,2024-03-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,78.29
,,2024-03-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,140.6
,,2024-03-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.8
,,2024-03-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
,,2024-03-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.0
,,2024-03-01T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.7
,,2024-03-01T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.19
,,2024-03-01T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
,,2024-03-01T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.53
,,2024-03-01T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.99
,,2024-03-01T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.03
,,2024-03-01T08:00:00.000+00:00,feeder,6,N Current (RMS),A,29.9
,,2024-03-01T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.7
,,2024-03-01T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.6
,,2024-03-01T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.2
,,2024-03-01T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
,,2024-03-01T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
,,2024-03-01T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
,,2024-03-01T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
