Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.28
,,2024-03-01T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
,,2024-03-01T08:00:00.000+00:00,feeder,5,N Current (RMS),A,24.3
,,2024-03-01T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
,,2024-03-01T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
,,2024-03-01T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
,,2024-03-01T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
,,2024-03-01T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
,,2024-03-01T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
,,2024-03-01T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.63
,,2024-03-01T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.34
,,2024-03-01T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.56
,,2024-03-01T08:00:00.000+00:00,feeder,4,N Current (RMS),A,38.2
,,2024-03-01T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
,,2024-03-01T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
,,2024-03-01T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
,,2024-03-01T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.57
,,2024-03-01T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.87
,,2024-03-01T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
,,2024-03-01T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.83
,,2024-03-01T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.82
,,2024-03-01T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.08
,,2024-03-01T08:00:00.000+00:00,feeder,3,N Current (RMS),A,51.8
,,2024-03-01T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
,,2024-03-01T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.7
,,2024-03-01T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
,,2024-03-01T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
,,2024-03-01T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-03-01T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
,,2024-03-01T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
,,2024-03-01T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.29
,,2024-03-01T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.21
,,2024-03-01T08:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
,,2024-03-01T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
,,2024-03-01T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
,,2024-03-01T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
,,2024-03-01T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
,,2024-03-01T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
,,2024-03-01T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
,,2024-03-01T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.42
,,2024-03-01T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
,,2024-03-01T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.46
,,2024-03-01T08:00:00.000+00:00,feeder,1,N Current (RMS),A,56.4
,,2024-03-01T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.4
,,2024-03-01T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
,,2024-03-01T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
,,2024-03-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-03-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
,,2024-03-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
,,2024-03-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
,,2024-03-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
,,2024-03-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
,,2024-03-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
,,2024-03-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
,,2024-03-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
,,2024-03-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,78.63
,,2024-03-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,82.11
,,2024-03-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,81.71
,,2024-03-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,138.9
,,2024-03-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
,,2024-03-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.9
,,2024-03-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.2
,,2024-03-01T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
,,2024-03-01T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
,,2024-03-01T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.02
,,2024-03-01T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.57
,,2024-03-01T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.84
,,2024-03-01T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.24
,,2024-03-01T07:50:00.000+00:00,feeder,6,N Current (RMS),A,40.5
,,2024-03-01T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,50.3
,,2024-03-01T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,80.0
,,2024-03-01T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,77.7
,,2024-03-01T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
,,2024-03-01T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
,,2024-03-01T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
,,2024-03-01T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.45
,,2024-03-01T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.83
,,2024-03-01T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.79
,,2024-03-01T07:50:00.000+00:00,feeder,5,N Current (RMS),A,34.7
,,2024-03-01T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
,,2024-03-01T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
,,2024-03-01T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.1
,,2024-03-01T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
,,2024-03-01T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
,,2024-03-01T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
,,2024-03-01T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.25
,,2024-03-01T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.19
,,2024-03-01T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
,,2024-03-01T07:50:00.000+00:00,feeder,4,N Current (RMS),A,53.0
,,2024-03-01T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.6
,,2024-03-01T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.1
,,2024-03-01T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
,,2024-03-01T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.83
,,2024-03-01T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
,,2024-03-01T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
,,2024-03-01T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.71
,,2024-03-01T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.15
,,2024-03-01T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.98
,,2024-03-01T07:50:00.000+00:00,feeder,3,N Current (RMS),A,44.2
,,2024-03-01T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
,,2024-03-01T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
,,2024-03-01T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
,,2024-03-01T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
,,2024-03-01T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-03-01T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
,,2024-03-01T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.43
,,2024-03-01T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.37
,,2024-03-01T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
,,2024-03-01T07:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
,,2024-03-01T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
,,2024-03-01T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
,,2024-03-01T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
,,2024-03-01T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
,,2024-03-01T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
,,2024-03-01T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
,,2024-03-01T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.65
,,2024-03-01T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.93
,,2024-03-01T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.48
,,2024-03-01T07:50:00.000+00:00,feeder,1,N Current (RMS),A,53.3
,,2024-03-01T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
,,2024-03-01T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
,,2024-03-01T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.6
,,2024-03-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2024-03-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
,,2024-03-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2024-03-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
,,2024-03-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
,,2024-03-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
,,2024-03-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
,,2024-03-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
,,2024-03-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
,,2024-03-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,81.07
,,2024-03-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,92.3
,,2024-03-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,92.98
,,2024-03-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,156.7
,,2024-03-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.5
,,2024-03-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,384.2
,,2024-03-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.4
,,2024-03-01T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
,,2024-03-01T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.54
,,2024-03-01T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.17
,,2024-03-01T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.34
,,2024-03-01T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.69
,,2024-03-01T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.84
,,2024-03-01T07:40:00.000+00:00,feeder,6,N Current (RMS),A,34.3
,,2024-03-01T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,56.0
,,2024-03-01T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.4
,,2024-03-01T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.9
,,2024-03-01T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
,,2024-03-01T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
,,2024-03-01T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
,,2024-03-01T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.74
,,2024-03-01T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.68
,,2024-03-01T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.76
,,2024-03-01T07:40:00.000+00:00,feeder,5,N Current (RMS),A,39.8
,,2024-03-01T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
,,2024-03-01T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
,,2024-03-01T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
,,2024-03-01T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
,,2024-03-01T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
,,2024-03-01T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
,,2024-03-01T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.85
,,2024-03-01T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.86
,,2024-03-01T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.43
,,2024-03-01T07:40:00.000+00:00,feeder,4,N Current (RMS),A,41.5
,,2024-03-01T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
,,2024-03-01T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
,,2024-03-01T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.1
,,2024-03-01T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.67
,,2024-03-01T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.29
,,2024-03-01T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
,,2024-03-01T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.53
,,2024-03-01T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.58
,,2024-03-01T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.32
,,2024-03-01T07:40:00.000+00:00,feeder,3,N Current (RMS),A,45.6
,,2024-03-01T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
,,2024-03-01T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
,,2024-03-01T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
,,2024-03-01T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.68
,,2024-03-01T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
,,2024-03-01T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
,,2024-03-01T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
,,2024-03-01T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.25
,,2024-03-01T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
,,2024-03-01T07:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
,,2024-03-01T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
,,2024-03-01T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
,,2024-03-01T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
,,2024-03-01T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
,,2024-03-01T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
,,2024-03-01T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
,,2024-03-01T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.43
,,2024-03-01T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
,,2024-03-01T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
,,2024-03-01T07:40:00.000+00:00,feeder,1,N Current (RMS),A,42.4
,,2024-03-01T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
,,2024-03-01T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
,,2024-03-01T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
,,2024-03-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-03-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
,,2024-03-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2024-03-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
,,2024-03-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
,,2024-03-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
,,2024-03-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
,,2024-03-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
,,2024-03-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
,,2024-03-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,88.37
,,2024-03-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,79.14
,,2024-03-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,85.53
,,2024-03-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,150.3
,,2024-03-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.5
,,2024-03-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
,,2024-03-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.2
,,2024-03-01T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.72
,,2024-03-01T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.27
,,2024-03-01T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.32
,,2024-03-01T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.2
,,2024-03-01T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.5
,,2024-03-01T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.69
,,2024-03-01T07:30:00.000+00:00,feeder,6,N Current (RMS),A,30.8
,,2024-03-01T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,56.1
,,2024-03-01T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,68.4
,,2024-03-01T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.4
,,2024-03-01T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
,,2024-03-01T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
,,2024-03-01T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-03-01T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.09
,,2024-03-01T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
,,2024-03-01T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.3
,,2024-03-01T07:30:00.000+00:00,feeder,5,N Current (RMS),A,31.7
,,2024-03-01T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
,,2024-03-01T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
,,2024-03-01T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
,,2024-03-01T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
,,2024-03-01T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
,,2024-03-01T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
,,2024-03-01T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.35
,,2024-03-01T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.11
,,2024-03-01T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.38
,,2024-03-01T07:30:00.000+00:00,feeder,4,N Current (RMS),A,51.5
,,2024-03-01T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.7
,,2024-03-01T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
,,2024-03-01T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
,,2024-03-01T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.42
,,2024-03-01T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.08
,,2024-03-01T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
,,2024-03-01T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.89
,,2024-03-01T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.1
,,2024-03-01T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.31
,,2024-03-01T07:30:00.000+00:00,feeder,3,N Current (RMS),A,47.1
,,2024-03-01T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.3
,,2024-03-01T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
,,2024-03-01T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
,,2024-03-01T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.77
,,2024-03-01T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
,,2024-03-01T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
,,2024-03-01T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.52
,,2024-03-01T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.74
,,2024-03-01T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.48
,,2024-03-01T07:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
,,2024-03-01T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
,,2024-03-01T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
,,2024-03-01T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
,,2024-03-01T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-03-01T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
,,2024-03-01T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
,,2024-03-01T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.36
,,2024-03-01T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.29
,,2024-03-01T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
,,2024-03-01T07:30:00.000+00:00,feeder,1,N Current (RMS),A,60.0
,,2024-03-01T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
,,2024-03-01T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
,,2024-03-01T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
,,2024-03-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
,,2024-03-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2024-03-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
,,2024-03-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2024-03-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
,,2024-03-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
,,2024-03-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
,,2024-03-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
,,2024-03-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,97.4
,,2024-03-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,87.9
,,2024-03-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,75.18
,,2024-03-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,162.4
,,2024-03-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,402.7
,,2024-03-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.1
,,2024-03-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
,,2024-03-01T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
,,2024-03-01T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.71
,,2024-03-01T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
,,2024-03-01T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.42
,,2024-03-01T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.63
,,2024-03-01T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.55
,,2024-03-01T07:20:00.000+00:00,feeder,6,N Current (RMS),A,34.1
,,2024-03-01T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,73.3
,,2024-03-01T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,61.8
,,2024-03-01T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.8
,,2024-03-01T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
,,2024-03-01T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
,,2024-03-01T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
,,2024-03-01T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.38
,,2024-03-01T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.86
,,2024-03-01T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.21
,,2024-03-01T07:20:00.000+00:00,feeder,5,N Current (RMS),A,26.2
,,2024-03-01T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
,,2024-03-01T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
,,2024-03-01T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
,,2024-03-01T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-03-01T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
,,2024-03-01T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
,,2024-03-01T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
,,2024-03-01T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.25
,,2024-03-01T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.49
,,2024-03-01T07:20:00.000+00:00,feeder,4,N Current (RMS),A,44.7
,,2024-03-01T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.8
,,2024-03-01T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
,,2024-03-01T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
,,2024-03-01T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
,,2024-03-01T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
,,2024-03-01T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
,,2024-03-01T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.93
,,2024-03-01T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.34
,,2024-03-01T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.68
,,2024-03-01T07:20:00.000+00:00,feeder,3,N Current (RMS),A,35.1
,,2024-03-01T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
,,2024-03-01T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
,,2024-03-01T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
,,2024-03-01T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
,,2024-03-01T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
,,2024-03-01T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
,,2024-03-01T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
,,2024-03-01T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
,,2024-03-01T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
,,2024-03-01T07:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
,,2024-03-01T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
,,2024-03-01T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
,,2024-03-01T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
,,2024-03-01T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
,,2024-03-01T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
,,2024-03-01T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
,,2024-03-01T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.72
,,2024-03-01T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
,,2024-03-01T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
,,2024-03-01T07:20:00.000+00:00,feeder,1,N Current (RMS),A,44.2
,,2024-03-01T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
,,2024-03-01T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
,,2024-03-01T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
,,2024-03-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
,,2024-03-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
,,2024-03-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2024-03-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
,,2024-03-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2024-03-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
,,2024-03-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
,,2024-03-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
,,2024-03-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
,,2024-03-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,88.19
,,2024-03-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,76.18
,,2024-03-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,63.65
,,2024-03-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,162.7
,,2024-03-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.3
,,2024-03-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.4
,,2024-03-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
,,2024-03-01T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
,,2024-03-01T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.75
,,2024-03-01T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
,,2024-03-01T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.68
,,2024-03-01T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.71
,,2024-03-01T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.02
,,2024-03-01T07:10:00.000+00:00,feeder,6,N Current (RMS),A,43.2
,,2024-03-01T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,83.8
,,2024-03-01T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.9
,,2024-03-01T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,73.8
,,2024-03-01T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-03-01T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
,,2024-03-01T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
,,2024-03-01T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.94
,,2024-03-01T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.49
,,2024-03-01T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.56
,,2024-03-01T07:10:00.000+00:00,feeder,5,N Current (RMS),A,25.0
,,2024-03-01T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
,,2024-03-01T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
,,2024-03-01T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
,,2024-03-01T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
,,2024-03-01T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
,,2024-03-01T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
,,2024-03-01T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.64
,,2024-03-01T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.49
,,2024-03-01T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
,,2024-03-01T07:10:00.000+00:00,feeder,4,N Current (RMS),A,40.3
,,2024-03-01T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.9
,,2024-03-01T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
,,2024-03-01T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
,,2024-03-01T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.67
,,2024-03-01T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
,,2024-03-01T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
,,2024-03-01T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.52
,,2024-03-01T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.07
,,2024-03-01T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.38
,,2024-03-01T07:10:00.000+00:00,feeder,3,N Current (RMS),A,37.8
,,2024-03-01T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.7
,,2024-03-01T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
,,2024-03-01T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
,,2024-03-01T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.6
,,2024-03-01T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
,,2024-03-01T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
,,2024-03-01T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
,,2024-03-01T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
,,2024-03-01T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
,,2024-03-01T07:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
,,2024-03-01T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
,,2024-03-01T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
,,2024-03-01T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
,,2024-03-01T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
,,2024-03-01T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
,,2024-03-01T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
,,2024-03-01T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.66
,,2024-03-01T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
,,2024-03-01T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.2
,,2024-03-01T07:10:00.000+00:00,feeder,1,N Current (RMS),A,46.0
,,2024-03-01T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
,,2024-03-01T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
,,2024-03-01T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
,,2024-03-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
,,2024-03-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-03-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
,,2024-03-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
,,2024-03-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
,,2024-03-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
,,2024-03-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
,,2024-03-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
,,2024-03-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,94.76
,,2024-03-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,71.48
,,2024-03-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,76.22
,,2024-03-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,165.7
,,2024-03-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.3
,,2024-03-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
,,2024-03-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
,,2024-03-01T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
,,2024-03-01T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.57
,,2024-03-01T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.36
,,2024-03-01T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.3
,,2024-03-01T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
,,2024-03-01T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.63
,,2024-03-01T07:00:00.000+00:00,feeder,6,N Current (RMS),A,35.2
,,2024-03-01T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,85.8
,,2024-03-01T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,89.9
,,2024-03-01T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,84.3
,,2024-03-01T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
,,2024-03-01T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
,,2024-03-01T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
,,2024-03-01T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.74
,,2024-03-01T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.75
,,2024-03-01T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.84
,,2024-03-01T07:00:00.000+00:00,feeder,5,N Current (RMS),A,13.3
,,2024-03-01T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
,,2024-03-01T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
,,2024-03-01T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
,,2024-03-01T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
,,2024-03-01T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
,,2024-03-01T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
,,2024-03-01T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.63
,,2024-03-01T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.93
,,2024-03-01T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.48
,,2024-03-01T07:00:00.000+00:00,feeder,4,N Current (RMS),A,40.0
,,2024-03-01T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
,,2024-03-01T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
,,2024-03-01T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
,,2024-03-01T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.74
,,2024-03-01T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
,,2024-03-01T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
,,2024-03-01T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.19
,,2024-03-01T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.51
,,2024-03-01T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.78
,,2024-03-01T07:00:00.000+00:00,feeder,3,N Current (RMS),A,38.4
,,2024-03-01T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.8
,,2024-03-01T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.3
,,2024-03-01T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
,,2024-03-01T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.68
,,2024-03-01T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
,,2024-03-01T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
,,2024-03-01T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
,,2024-03-01T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
,,2024-03-01T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
,,2024-03-01T07:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
,,2024-03-01T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
,,2024-03-01T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
,,2024-03-01T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
,,2024-03-01T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
,,2024-03-01T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
,,2024-03-01T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
,,2024-03-01T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.19
,,2024-03-01T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
,,2024-03-01T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.95
,,2024-03-01T07:00:00.000+00:00,feeder,1,N Current (RMS),A,43.8
,,2024-03-01T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
,,2024-03-01T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
,,2024-03-01T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
,,2024-03-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-03-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
,,2024-03-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
,,2024-03-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
,,2024-03-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
,,2024-03-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
,,2024-03-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
,,2024-03-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
,,2024-03-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
,,2024-03-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,87.29
,,2024-03-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,69.65
,,2024-03-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,79.76
,,2024-03-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,148.3
,,2024-03-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.3
,,2024-03-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
,,2024-03-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
,,2024-03-01T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
,,2024-03-01T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.83
,,2024-03-01T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.53
,,2024-03-01T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.95
,,2024-03-01T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.18
,,2024-03-01T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.98
,,2024-03-01T06:50:00.000+00:00,feeder,6,N Current (RMS),A,38.8
,,2024-03-01T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,62.2
,,2024-03-01T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,93.4
,,2024-03-01T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.1
,,2024-03-01T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
,,2024-03-01T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
,,2024-03-01T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
,,2024-03-01T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.9
,,2024-03-01T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.66
,,2024-03-01T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
,,2024-03-01T06:50:00.000+00:00,feeder,5,N Current (RMS),A,30.9
,,2024-03-01T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
,,2024-03-01T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.1
,,2024-03-01T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
,,2024-03-01T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
,,2024-03-01T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
,,2024-03-01T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
,,2024-03-01T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.07
,,2024-03-01T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.05
,,2024-03-01T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.74
,,2024-03-01T06:50:00.000+00:00,feeder,4,N Current (RMS),A,40.4
,,2024-03-01T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
,,2024-03-01T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
,,2024-03-01T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
,,2024-03-01T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
,,2024-03-01T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
,,2024-03-01T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
,,2024-03-01T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.66
,,2024-03-01T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.02
,,2024-03-01T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.97
,,2024-03-01T06:50:00.000+00:00,feeder,3,N Current (RMS),A,49.9
,,2024-03-01T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.3
,,2024-03-01T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.3
,,2024-03-01T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
,,2024-03-01T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.36
,,2024-03-01T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
,,2024-03-01T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
,,2024-03-01T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.62
,,2024-03-01T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
,,2024-03-01T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
,,2024-03-01T06:50:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-03-01T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
,,2024-03-01T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
,,2024-03-01T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
,,2024-03-01T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
,,2024-03-01T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
,,2024-03-01T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
,,2024-03-01T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
,,2024-03-01T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
,,2024-03-01T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.1
,,2024-03-01T06:50:00.000+00:00,feeder,1,N Current (RMS),A,45.4
,,2024-03-01T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
,,2024-03-01T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
,,2024-03-01T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
,,2024-03-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
,,2024-03-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
,,2024-03-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-03-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
,,2024-03-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2024-03-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
,,2024-03-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
,,2024-03-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
,,2024-03-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
,,2024-03-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,81.63
,,2024-03-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,82.97
,,2024-03-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,76.41
,,2024-03-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,140.6
,,2024-03-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.1
,,2024-03-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.3
,,2024-03-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
,,2024-03-01T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
,,2024-03-01T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
,,2024-03-01T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.8
,,2024-03-01T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.56
,,2024-03-01T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.34
,,2024-03-01T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.06
,,2024-03-01T06:40:00.000+00:00,feeder,6,N Current (RMS),A,52.1
,,2024-03-01T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
,,2024-03-01T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,84.3
,,2024-03-01T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.4
,,2024-03-01T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
,,2024-03-01T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
,,2024-03-01T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
,,2024-03-01T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.16
,,2024-03-01T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.23
,,2024-03-01T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.74
,,2024-03-01T06:40:00.000+00:00,feeder,5,N Current (RMS),A,28.6
,,2024-03-01T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
,,2024-03-01T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
,,2024-03-01T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
,,2024-03-01T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-03-01T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
,,2024-03-01T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
,,2024-03-01T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.91
,,2024-03-01T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.89
,,2024-03-01T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.65
,,2024-03-01T06:40:00.000+00:00,feeder,4,N Current (RMS),A,62.1
,,2024-03-01T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,108.9
,,2024-03-01T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
,,2024-03-01T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
,,2024-03-01T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
,,2024-03-01T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
,,2024-03-01T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
,,2024-03-01T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.83
,,2024-03-01T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.82
,,2024-03-01T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
,,2024-03-01T06:40:00.000+00:00,feeder,3,N Current (RMS),A,35.8
,,2024-03-01T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
,,2024-03-01T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
,,2024-03-01T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
,,2024-03-01T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
,,2024-03-01T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-03-01T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
,,2024-03-01T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
,,2024-03-01T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
,,2024-03-01T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
,,2024-03-01T06:40:00.000+00:00,feeder,2,N Current (RMS),A,35.1
,,2024-03-01T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
,,2024-03-01T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
,,2024-03-01T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
,,2024-03-01T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
,,2024-03-01T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
,,2024-03-01T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
,,2024-03-01T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.17
,,2024-03-01T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
,,2024-03-01T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
,,2024-03-01T06:40:00.000+00:00,feeder,1,N Current (RMS),A,40.9
,,2024-03-01T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
,,2024-03-01T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
,,2024-03-01T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
,,2024-03-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
,,2024-03-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
,,2024-03-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
,,2024-03-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2024-03-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
,,2024-03-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
,,2024-03-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
,,2024-03-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
,,2024-03-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,79.76
,,2024-03-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,73.34
,,2024-03-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,63.5
,,2024-03-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
,,2024-03-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.8
,,2024-03-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.2
,,2024-03-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
,,2024-03-01T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
,,2024-03-01T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
,,2024-03-01T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
,,2024-03-01T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.28
,,2024-03-01T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.81
,,2024-03-01T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.47
,,2024-03-01T06:30:00.000+00:00,feeder,6,N Current (RMS),A,49.7
,,2024-03-01T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.0
,,2024-03-01T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.1
,,2024-03-01T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,82.8
,,2024-03-01T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
,,2024-03-01T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
,,2024-03-01T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
,,2024-03-01T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.58
,,2024-03-01T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.34
,,2024-03-01T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.54
,,2024-03-01T06:30:00.000+00:00,feeder,5,N Current (RMS),A,30.3
,,2024-03-01T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
,,2024-03-01T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
,,2024-03-01T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
,,2024-03-01T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
,,2024-03-01T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
,,2024-03-01T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
,,2024-03-01T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.76
,,2024-03-01T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
,,2024-03-01T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.87
,,2024-03-01T06:30:00.000+00:00,feeder,4,N Current (RMS),A,45.2
,,2024-03-01T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.2
,,2024-03-01T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
,,2024-03-01T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
,,2024-03-01T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
,,2024-03-01T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
,,2024-03-01T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
,,2024-03-01T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.31
,,2024-03-01T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.32
,,2024-03-01T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
,,2024-03-01T06:30:00.000+00:00,feeder,3,N Current (RMS),A,49.0
,,2024-03-01T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
,,2024-03-01T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.9
,,2024-03-01T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
,,2024-03-01T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
,,2024-03-01T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-03-01T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
,,2024-03-01T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
,,2024-03-01T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
,,2024-03-01T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
,,2024-03-01T06:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
,,2024-03-01T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
,,2024-03-01T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
,,2024-03-01T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
,,2024-03-01T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
,,2024-03-01T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
,,2024-03-01T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
