Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.78
,,2024-03-01T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
,,2024-03-01T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
,,2024-03-01T06:30:00.000+00:00,feeder,1,N Current (RMS),A,43.9
,,2024-03-01T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
,,2024-03-01T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
,,2024-03-01T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
,,2024-03-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-03-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
,,2024-03-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2024-03-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
,,2024-03-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-03-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
,,2024-03-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
,,2024-03-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
,,2024-03-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
,,2024-03-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,72.11
,,2024-03-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,68.26
,,2024-03-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,63.96
,,2024-03-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
,,2024-03-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
,,2024-03-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
,,2024-03-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
,,2024-03-01T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.89
,,2024-03-01T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.93
,,2024-03-01T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.08
,,2024-03-01T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.99
,,2024-03-01T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.63
,,2024-03-01T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.93
,,2024-03-01T06:20:00.000+00:00,feeder,6,N Current (RMS),A,39.1
,,2024-03-01T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.7
,,2024-03-01T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
,,2024-03-01T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.9
,,2024-03-01T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
,,2024-03-01T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
,,2024-03-01T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
,,2024-03-01T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.74
,,2024-03-01T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.24
,,2024-03-01T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.75
,,2024-03-01T06:20:00.000+00:00,feeder,5,N Current (RMS),A,25.2
,,2024-03-01T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
,,2024-03-01T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.7
,,2024-03-01T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
,,2024-03-01T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
,,2024-03-01T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
,,2024-03-01T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
,,2024-03-01T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.77
,,2024-03-01T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.4
,,2024-03-01T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.27
,,2024-03-01T06:20:00.000+00:00,feeder,4,N Current (RMS),A,35.0
,,2024-03-01T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
,,2024-03-01T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
,,2024-03-01T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
,,2024-03-01T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
,,2024-03-01T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
,,2024-03-01T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
,,2024-03-01T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.66
,,2024-03-01T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.05
,,2024-03-01T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
,,2024-03-01T06:20:00.000+00:00,feeder,3,N Current (RMS),A,35.2
,,2024-03-01T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
,,2024-03-01T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
,,2024-03-01T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
,,2024-03-01T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
,,2024-03-01T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
,,2024-03-01T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
,,2024-03-01T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
,,2024-03-01T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
,,2024-03-01T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
,,2024-03-01T06:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
,,2024-03-01T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
,,2024-03-01T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
,,2024-03-01T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
,,2024-03-01T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
,,2024-03-01T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
,,2024-03-01T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
,,2024-03-01T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
,,2024-03-01T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
,,2024-03-01T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
,,2024-03-01T06:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
,,2024-03-01T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
,,2024-03-01T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
,,2024-03-01T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
,,2024-03-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-03-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
,,2024-03-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2024-03-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
,,2024-03-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
,,2024-03-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
,,2024-03-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
,,2024-03-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
,,2024-03-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
,,2024-03-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,66.2
,,2024-03-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,58.88
,,2024-03-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,57.87
,,2024-03-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
,,2024-03-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
,,2024-03-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
,,2024-03-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
,,2024-03-01T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.93
,,2024-03-01T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.74
,,2024-03-01T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
,,2024-03-01T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.12
,,2024-03-01T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.36
,,2024-03-01T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.96
,,2024-03-01T06:10:00.000+00:00,feeder,6,N Current (RMS),A,39.2
,,2024-03-01T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,58.0
,,2024-03-01T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.4
,,2024-03-01T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.5
,,2024-03-01T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
,,2024-03-01T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
,,2024-03-01T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
,,2024-03-01T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.58
,,2024-03-01T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.06
,,2024-03-01T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.42
,,2024-03-01T06:10:00.000+00:00,feeder,5,N Current (RMS),A,23.2
,,2024-03-01T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
,,2024-03-01T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.3
,,2024-03-01T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
,,2024-03-01T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
,,2024-03-01T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
,,2024-03-01T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
,,2024-03-01T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.5
,,2024-03-01T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.42
,,2024-03-01T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
,,2024-03-01T06:10:00.000+00:00,feeder,4,N Current (RMS),A,31.1
,,2024-03-01T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
,,2024-03-01T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
,,2024-03-01T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
,,2024-03-01T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
,,2024-03-01T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
,,2024-03-01T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
,,2024-03-01T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.34
,,2024-03-01T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.17
,,2024-03-01T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
,,2024-03-01T06:10:00.000+00:00,feeder,3,N Current (RMS),A,44.5
,,2024-03-01T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
,,2024-03-01T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
,,2024-03-01T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
,,2024-03-01T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
,,2024-03-01T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
,,2024-03-01T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
,,2024-03-01T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
,,2024-03-01T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
,,2024-03-01T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
,,2024-03-01T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
,,2024-03-01T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
,,2024-03-01T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
,,2024-03-01T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
,,2024-03-01T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
,,2024-03-01T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-03-01T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
,,2024-03-01T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
,,2024-03-01T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
,,2024-03-01T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
,,2024-03-01T06:10:00.000+00:00,feeder,1,N Current (RMS),A,40.1
,,2024-03-01T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
,,2024-03-01T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
,,2024-03-01T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
,,2024-03-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
,,2024-03-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-03-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
,,2024-03-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
,,2024-03-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
,,2024-03-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
,,2024-03-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
,,2024-03-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
,,2024-03-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,69.34
,,2024-03-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,53.67
,,2024-03-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,54.25
,,2024-03-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,131.4
,,2024-03-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
,,2024-03-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
,,2024-03-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
,,2024-03-01T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.22
,,2024-03-01T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.4
,,2024-03-01T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
,,2024-03-01T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.74
,,2024-03-01T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.66
,,2024-03-01T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.23
,,2024-03-01T06:00:00.000+00:00,feeder,6,N Current (RMS),A,27.3
,,2024-03-01T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.6
,,2024-03-01T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.9
,,2024-03-01T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.2
,,2024-03-01T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-01T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
,,2024-03-01T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
,,2024-03-01T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.85
,,2024-03-01T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.65
,,2024-03-01T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.43
,,2024-03-01T06:00:00.000+00:00,feeder,5,N Current (RMS),A,14.2
,,2024-03-01T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
,,2024-03-01T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
,,2024-03-01T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
,,2024-03-01T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-03-01T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
,,2024-03-01T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
,,2024-03-01T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.54
,,2024-03-01T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.88
,,2024-03-01T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
,,2024-03-01T06:00:00.000+00:00,feeder,4,N Current (RMS),A,29.3
,,2024-03-01T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
,,2024-03-01T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
,,2024-03-01T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
,,2024-03-01T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.76
,,2024-03-01T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
,,2024-03-01T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
,,2024-03-01T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.19
,,2024-03-01T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.54
,,2024-03-01T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.19
,,2024-03-01T06:00:00.000+00:00,feeder,3,N Current (RMS),A,37.4
,,2024-03-01T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
,,2024-03-01T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.9
,,2024-03-01T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
,,2024-03-01T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.49
,,2024-03-01T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
,,2024-03-01T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
,,2024-03-01T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
,,2024-03-01T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
,,2024-03-01T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
,,2024-03-01T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
,,2024-03-01T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
,,2024-03-01T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
,,2024-03-01T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
,,2024-03-01T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
,,2024-03-01T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
,,2024-03-01T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
,,2024-03-01T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
,,2024-03-01T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
,,2024-03-01T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
,,2024-03-01T06:00:00.000+00:00,feeder,1,N Current (RMS),A,42.3
,,2024-03-01T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
,,2024-03-01T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
,,2024-03-01T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
,,2024-03-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-03-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
,,2024-03-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2024-03-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
,,2024-03-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2024-03-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
,,2024-03-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
,,2024-03-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
,,2024-03-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
,,2024-03-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,63.91
,,2024-03-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,52.13
,,2024-03-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,59.59
,,2024-03-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,115.1
,,2024-03-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
,,2024-03-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
,,2024-03-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
,,2024-03-01T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.79
,,2024-03-01T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.58
,,2024-03-01T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.12
,,2024-03-01T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.4
,,2024-03-01T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
,,2024-03-01T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.79
,,2024-03-01T05:50:00.000+00:00,feeder,6,N Current (RMS),A,28.4
,,2024-03-01T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.6
,,2024-03-01T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
,,2024-03-01T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.1
,,2024-03-01T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-03-01T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
,,2024-03-01T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-01T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.74
,,2024-03-01T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.5
,,2024-03-01T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.36
,,2024-03-01T05:50:00.000+00:00,feeder,5,N Current (RMS),A,17.6
,,2024-03-01T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
,,2024-03-01T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
,,2024-03-01T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
,,2024-03-01T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
,,2024-03-01T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
,,2024-03-01T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
,,2024-03-01T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.87
,,2024-03-01T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.11
,,2024-03-01T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.57
,,2024-03-01T05:50:00.000+00:00,feeder,4,N Current (RMS),A,27.1
,,2024-03-01T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
,,2024-03-01T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
,,2024-03-01T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
,,2024-03-01T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.85
,,2024-03-01T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
,,2024-03-01T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
,,2024-03-01T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.1
,,2024-03-01T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.76
,,2024-03-01T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
,,2024-03-01T05:50:00.000+00:00,feeder,3,N Current (RMS),A,69.8
,,2024-03-01T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
,,2024-03-01T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.3
,,2024-03-01T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
,,2024-03-01T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
,,2024-03-01T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
,,2024-03-01T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
,,2024-03-01T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.46
,,2024-03-01T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
,,2024-03-01T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
,,2024-03-01T05:50:00.000+00:00,feeder,2,N Current (RMS),A,39.1
,,2024-03-01T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
,,2024-03-01T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
,,2024-03-01T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
,,2024-03-01T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
,,2024-03-01T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
,,2024-03-01T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
,,2024-03-01T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
,,2024-03-01T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
,,2024-03-01T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
,,2024-03-01T05:50:00.000+00:00,feeder,1,N Current (RMS),A,41.2
,,2024-03-01T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
,,2024-03-01T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
,,2024-03-01T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
,,2024-03-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
,,2024-03-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2024-03-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
,,2024-03-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2024-03-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
,,2024-03-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
,,2024-03-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
,,2024-03-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
,,2024-03-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,68.38
,,2024-03-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,59.72
,,2024-03-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,49.11
,,2024-03-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,127.4
,,2024-03-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
,,2024-03-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
,,2024-03-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
,,2024-03-01T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.75
,,2024-03-01T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.31
,,2024-03-01T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.26
,,2024-03-01T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.04
,,2024-03-01T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.86
,,2024-03-01T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.32
,,2024-03-01T05:40:00.000+00:00,feeder,6,N Current (RMS),A,26.0
,,2024-03-01T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.9
,,2024-03-01T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
,,2024-03-01T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.1
,,2024-03-01T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
,,2024-03-01T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
,,2024-03-01T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
,,2024-03-01T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.62
,,2024-03-01T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.64
,,2024-03-01T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.74
,,2024-03-01T05:40:00.000+00:00,feeder,5,N Current (RMS),A,9.6
,,2024-03-01T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
,,2024-03-01T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
,,2024-03-01T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
,,2024-03-01T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
,,2024-03-01T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
,,2024-03-01T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
,,2024-03-01T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.92
,,2024-03-01T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.39
,,2024-03-01T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.58
,,2024-03-01T05:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
,,2024-03-01T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
,,2024-03-01T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
,,2024-03-01T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
,,2024-03-01T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.11
,,2024-03-01T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
,,2024-03-01T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
,,2024-03-01T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.68
,,2024-03-01T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.8
,,2024-03-01T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
,,2024-03-01T05:40:00.000+00:00,feeder,3,N Current (RMS),A,68.6
,,2024-03-01T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
,,2024-03-01T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.5
,,2024-03-01T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
,,2024-03-01T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
,,2024-03-01T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
,,2024-03-01T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
,,2024-03-01T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
,,2024-03-01T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
,,2024-03-01T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
,,2024-03-01T05:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
,,2024-03-01T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
,,2024-03-01T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
,,2024-03-01T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
,,2024-03-01T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
,,2024-03-01T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
,,2024-03-01T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
,,2024-03-01T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.12
,,2024-03-01T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
,,2024-03-01T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
,,2024-03-01T05:40:00.000+00:00,feeder,1,N Current (RMS),A,39.9
,,2024-03-01T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
,,2024-03-01T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
,,2024-03-01T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
,,2024-03-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
,,2024-03-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-03-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
,,2024-03-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2024-03-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
,,2024-03-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
,,2024-03-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
,,2024-03-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
,,2024-03-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,62.97
,,2024-03-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,63.65
,,2024-03-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,53.99
,,2024-03-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
,,2024-03-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
,,2024-03-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
,,2024-03-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
,,2024-03-01T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
,,2024-03-01T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.57
,,2024-03-01T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
,,2024-03-01T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.2
,,2024-03-01T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.81
,,2024-03-01T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.21
,,2024-03-01T05:30:00.000+00:00,feeder,6,N Current (RMS),A,38.4
,,2024-03-01T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.3
,,2024-03-01T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
,,2024-03-01T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
,,2024-03-01T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
,,2024-03-01T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
,,2024-03-01T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
,,2024-03-01T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.02
,,2024-03-01T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.07
,,2024-03-01T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.87
,,2024-03-01T05:30:00.000+00:00,feeder,5,N Current (RMS),A,9.1
,,2024-03-01T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
,,2024-03-01T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
,,2024-03-01T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
,,2024-03-01T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
,,2024-03-01T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
,,2024-03-01T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
,,2024-03-01T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
,,2024-03-01T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
,,2024-03-01T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
,,2024-03-01T05:30:00.000+00:00,feeder,4,N Current (RMS),A,28.3
,,2024-03-01T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
,,2024-03-01T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
,,2024-03-01T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
,,2024-03-01T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
,,2024-03-01T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.23
,,2024-03-01T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
,,2024-03-01T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.21
,,2024-03-01T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
,,2024-03-01T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
,,2024-03-01T05:30:00.000+00:00,feeder,3,N Current (RMS),A,32.1
,,2024-03-01T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
,,2024-03-01T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
,,2024-03-01T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
,,2024-03-01T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
,,2024-03-01T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
,,2024-03-01T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
,,2024-03-01T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
,,2024-03-01T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
,,2024-03-01T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
,,2024-03-01T05:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
,,2024-03-01T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
,,2024-03-01T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
,,2024-03-01T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
,,2024-03-01T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
,,2024-03-01T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-03-01T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
,,2024-03-01T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
,,2024-03-01T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
,,2024-03-01T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
,,2024-03-01T05:30:00.000+00:00,feeder,1,N Current (RMS),A,31.3
,,2024-03-01T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
,,2024-03-01T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
,,2024-03-01T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
,,2024-03-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-03-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
,,2024-03-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
,,2024-03-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
,,2024-03-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2024-03-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
,,2024-03-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
,,2024-03-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
,,2024-03-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
,,2024-03-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,62.95
,,2024-03-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,39.9
,,2024-03-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,48.99
,,2024-03-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
,,2024-03-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
,,2024-03-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
,,2024-03-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
,,2024-03-01T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
,,2024-03-01T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.73
,,2024-03-01T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.11
,,2024-03-01T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.87
,,2024-03-01T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.71
,,2024-03-01T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.97
,,2024-03-01T05:20:00.000+00:00,feeder,6,N Current (RMS),A,33.4
,,2024-03-01T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.7
,,2024-03-01T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
,,2024-03-01T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.7
,,2024-03-01T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-03-01T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
,,2024-03-01T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-01T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.11
,,2024-03-01T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.78
,,2024-03-01T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.39
,,2024-03-01T05:20:00.000+00:00,feeder,5,N Current (RMS),A,7.8
,,2024-03-01T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
,,2024-03-01T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
,,2024-03-01T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
,,2024-03-01T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
,,2024-03-01T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
,,2024-03-01T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
,,2024-03-01T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
,,2024-03-01T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.61
,,2024-03-01T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
,,2024-03-01T05:20:00.000+00:00,feeder,4,N Current (RMS),A,28.2
,,2024-03-01T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
,,2024-03-01T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
,,2024-03-01T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
,,2024-03-01T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
,,2024-03-01T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.21
,,2024-03-01T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
,,2024-03-01T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.32
,,2024-03-01T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
,,2024-03-01T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
,,2024-03-01T05:20:00.000+00:00,feeder,3,N Current (RMS),A,34.1
,,2024-03-01T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
,,2024-03-01T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
,,2024-03-01T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
,,2024-03-01T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
,,2024-03-01T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
,,2024-03-01T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
,,2024-03-01T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
,,2024-03-01T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
,,2024-03-01T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
,,2024-03-01T05:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,,2024-03-01T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
,,2024-03-01T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
,,2024-03-01T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
,,2024-03-01T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
,,2024-03-01T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
,,2024-03-01T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
,,2024-03-01T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
,,2024-03-01T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
,,2024-03-01T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
,,2024-03-01T05:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
,,2024-03-01T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
,,2024-03-01T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
,,2024-03-01T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
,,2024-03-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
,,2024-03-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
,,2024-03-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
,,2024-03-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2024-03-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
,,2024-03-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
,,2024-03-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
,,2024-03-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
,,2024-03-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,59.47
,,2024-03-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,38.33
,,2024-03-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,47.92
,,2024-03-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
,,2024-03-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
,,2024-03-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
,,2024-03-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
,,2024-03-01T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.39
,,2024-03-01T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.41
,,2024-03-01T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
,,2024-03-01T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.07
,,2024-03-01T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.86
,,2024-03-01T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.91
,,2024-03-01T05:10:00.000+00:00,feeder,6,N Current (RMS),A,28.2
,,2024-03-01T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.8
,,2024-03-01T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
,,2024-03-01T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.7
,,2024-03-01T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
,,2024-03-01T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
,,2024-03-01T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-01T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.31
,,2024-03-01T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.06
,,2024-03-01T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.89
,,2024-03-01T05:10:00.000+00:00,feeder,5,N Current (RMS),A,15.7
,,2024-03-01T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
,,2024-03-01T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
,,2024-03-01T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
,,2024-03-01T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
,,2024-03-01T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
,,2024-03-01T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
,,2024-03-01T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
,,2024-03-01T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.64
,,2024-03-01T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.23
,,2024-03-01T05:10:00.000+00:00,feeder,4,N Current (RMS),A,37.6
,,2024-03-01T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
,,2024-03-01T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
,,2024-03-01T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
,,2024-03-01T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
,,2024-03-01T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.08
,,2024-03-01T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
,,2024-03-01T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.72
,,2024-03-01T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
,,2024-03-01T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
,,2024-03-01T05:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
,,2024-03-01T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
,,2024-03-01T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
,,2024-03-01T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
,,2024-03-01T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.6
,,2024-03-01T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,,2024-03-01T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
,,2024-03-01T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
,,2024-03-01T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
,,2024-03-01T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
,,2024-03-01T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
,,2024-03-01T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
,,2024-03-01T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
,,2024-03-01T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
,,2024-03-01T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
,,2024-03-01T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
,,2024-03-01T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
,,2024-03-01T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
,,2024-03-01T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
,,2024-03-01T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
,,2024-03-01T05:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
,,2024-03-01T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
,,2024-03-01T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
,,2024-03-01T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
,,2024-03-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-03-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
,,2024-03-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
,,2024-03-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
,,2024-03-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2024-03-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
,,2024-03-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
,,2024-03-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
,,2024-03-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
,,2024-03-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,55.02
,,2024-03-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,47.78
,,2024-03-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,47.96
,,2024-03-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
,,2024-03-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
,,2024-03-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
,,2024-03-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
,,2024-03-01T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
,,2024-03-01T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.09
,,2024-03-01T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.45
,,2024-03-01T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.98
,,2024-03-01T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.23
,,2024-03-01T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.92
,,2024-03-01T05:00:00.000+00:00,feeder,6,N Current (RMS),A,21.5
,,2024-03-01T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.9
,,2024-03-01T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
,,2024-03-01T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.6
,,2024-03-01T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-03-01T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
,,2024-03-01T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
,,2024-03-01T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.37
,,2024-03-01T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.73
,,2024-03-01T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.86
,,2024-03-01T05:00:00.000+00:00,feeder,5,N Current (RMS),A,11.6
,,2024-03-01T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
,,2024-03-01T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
,,2024-03-01T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
,,2024-03-01T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
,,2024-03-01T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
,,2024-03-01T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
,,2024-03-01T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.77
,,2024-03-01T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.28
,,2024-03-01T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
,,2024-03-01T05:00:00.000+00:00,feeder,4,N Current (RMS),A,37.7
,,2024-03-01T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
,,2024-03-01T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.7
,,2024-03-01T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
,,2024-03-01T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
,,2024-03-01T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.63
,,2024-03-01T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
,,2024-03-01T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.79
,,2024-03-01T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
,,2024-03-01T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
,,2024-03-01T05:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
,,2024-03-01T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
,,2024-03-01T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
,,2024-03-01T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
,,2024-03-01T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
,,2024-03-01T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
,,2024-03-01T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
,,2024-03-01T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
,,2024-03-01T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
,,2024-03-01T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
,,2024-03-01T05:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-03-01T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
,,2024-03-01T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
,,2024-03-01T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
,,2024-03-01T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
,,2024-03-01T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
,,2024-03-01T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-03-01T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
,,2024-03-01T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
,,2024-03-01T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
,,2024-03-01T05:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
,,2024-03-01T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
,,2024-03-01T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
,,2024-03-01T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
,,2024-03-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
,,2024-03-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-03-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
,,2024-03-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2024-03-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
,,2024-03-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
,,2024-03-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
,,2024-03-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
,,2024-03-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,56.05
,,2024-03-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,50.36
,,2024-03-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,45.99
,,2024-03-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
,,2024-03-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
,,2024-03-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
,,2024-03-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
,,2024-03-01T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.84
,,2024-03-01T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.43
,,2024-03-01T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.56
,,2024-03-01T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.76
,,2024-03-01T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.59
,,2024-03-01T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.51
,,2024-03-01T04:50:00.000+00:00,feeder,6,N Current (RMS),A,23.7
,,2024-03-01T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.4
,,2024-03-01T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
,,2024-03-01T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.9
,,2024-03-01T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-01T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
,,2024-03-01T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-03-01T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.36
,,2024-03-01T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.3
,,2024-03-01T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.38
,,2024-03-01T04:50:00.000+00:00,feeder,5,N Current (RMS),A,11.2
,,2024-03-01T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
