Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
,,2024-03-01T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
,,2024-03-01T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
,,2024-03-01T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
,,2024-03-01T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
,,2024-03-01T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.76
,,2024-03-01T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.05
,,2024-03-01T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
,,2024-03-01T04:50:00.000+00:00,feeder,4,N Current (RMS),A,46.6
,,2024-03-01T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
,,2024-03-01T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
,,2024-03-01T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
,,2024-03-01T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
,,2024-03-01T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.29
,,2024-03-01T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
,,2024-03-01T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.47
,,2024-03-01T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
,,2024-03-01T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
,,2024-03-01T04:50:00.000+00:00,feeder,3,N Current (RMS),A,27.2
,,2024-03-01T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
,,2024-03-01T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
,,2024-03-01T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
,,2024-03-01T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
,,2024-03-01T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
,,2024-03-01T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
,,2024-03-01T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
,,2024-03-01T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
,,2024-03-01T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
,,2024-03-01T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-03-01T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
,,2024-03-01T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
,,2024-03-01T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
,,2024-03-01T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
,,2024-03-01T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
,,2024-03-01T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
,,2024-03-01T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
,,2024-03-01T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
,,2024-03-01T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
,,2024-03-01T04:50:00.000+00:00,feeder,1,N Current (RMS),A,32.6
,,2024-03-01T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
,,2024-03-01T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,,2024-03-01T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
,,2024-03-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-03-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
,,2024-03-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-03-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
,,2024-03-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
,,2024-03-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
,,2024-03-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
,,2024-03-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
,,2024-03-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
,,2024-03-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,57.3
,,2024-03-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,50.2
,,2024-03-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,48.76
,,2024-03-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
,,2024-03-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
,,2024-03-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
,,2024-03-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
,,2024-03-01T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
,,2024-03-01T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.5
,,2024-03-01T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
,,2024-03-01T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.53
,,2024-03-01T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.38
,,2024-03-01T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.21
,,2024-03-01T04:40:00.000+00:00,feeder,6,N Current (RMS),A,27.4
,,2024-03-01T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,29.3
,,2024-03-01T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.4
,,2024-03-01T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.4
,,2024-03-01T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
,,2024-03-01T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
,,2024-03-01T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
,,2024-03-01T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.75
,,2024-03-01T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.76
,,2024-03-01T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.71
,,2024-03-01T04:40:00.000+00:00,feeder,5,N Current (RMS),A,13.1
,,2024-03-01T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
,,2024-03-01T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
,,2024-03-01T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
,,2024-03-01T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
,,2024-03-01T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
,,2024-03-01T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
,,2024-03-01T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
,,2024-03-01T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.9
,,2024-03-01T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,,2024-03-01T04:40:00.000+00:00,feeder,4,N Current (RMS),A,48.7
,,2024-03-01T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
,,2024-03-01T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
,,2024-03-01T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
,,2024-03-01T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
,,2024-03-01T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.19
,,2024-03-01T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
,,2024-03-01T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
,,2024-03-01T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
,,2024-03-01T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
,,2024-03-01T04:40:00.000+00:00,feeder,3,N Current (RMS),A,37.2
,,2024-03-01T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
,,2024-03-01T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
,,2024-03-01T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
,,2024-03-01T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
,,2024-03-01T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
,,2024-03-01T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
,,2024-03-01T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
,,2024-03-01T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
,,2024-03-01T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
,,2024-03-01T04:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,,2024-03-01T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
,,2024-03-01T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
,,2024-03-01T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
,,2024-03-01T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
,,2024-03-01T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
,,2024-03-01T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
,,2024-03-01T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
,,2024-03-01T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
,,2024-03-01T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
,,2024-03-01T04:40:00.000+00:00,feeder,1,N Current (RMS),A,37.0
,,2024-03-01T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
,,2024-03-01T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
,,2024-03-01T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
,,2024-03-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
,,2024-03-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
,,2024-03-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
,,2024-03-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2024-03-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
,,2024-03-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
,,2024-03-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.77
,,2024-03-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
,,2024-03-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,62.5
,,2024-03-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,44.07
,,2024-03-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,48.42
,,2024-03-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
,,2024-03-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
,,2024-03-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
,,2024-03-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
,,2024-03-01T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.97
,,2024-03-01T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.36
,,2024-03-01T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
,,2024-03-01T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.47
,,2024-03-01T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.5
,,2024-03-01T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.29
,,2024-03-01T04:30:00.000+00:00,feeder,6,N Current (RMS),A,26.5
,,2024-03-01T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
,,2024-03-01T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.4
,,2024-03-01T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.7
,,2024-03-01T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
,,2024-03-01T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
,,2024-03-01T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-01T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.83
,,2024-03-01T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.44
,,2024-03-01T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.09
,,2024-03-01T04:30:00.000+00:00,feeder,5,N Current (RMS),A,15.8
,,2024-03-01T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
,,2024-03-01T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
,,2024-03-01T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
,,2024-03-01T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-03-01T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
,,2024-03-01T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
,,2024-03-01T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.72
,,2024-03-01T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.55
,,2024-03-01T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.52
,,2024-03-01T04:30:00.000+00:00,feeder,4,N Current (RMS),A,32.2
,,2024-03-01T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
,,2024-03-01T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
,,2024-03-01T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
,,2024-03-01T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
,,2024-03-01T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.26
,,2024-03-01T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
,,2024-03-01T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.82
,,2024-03-01T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
,,2024-03-01T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
,,2024-03-01T04:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
,,2024-03-01T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
,,2024-03-01T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
,,2024-03-01T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
,,2024-03-01T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
,,2024-03-01T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
,,2024-03-01T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
,,2024-03-01T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
,,2024-03-01T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
,,2024-03-01T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
,,2024-03-01T04:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
,,2024-03-01T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
,,2024-03-01T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
,,2024-03-01T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
,,2024-03-01T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-03-01T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
,,2024-03-01T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
,,2024-03-01T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.23
,,2024-03-01T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
,,2024-03-01T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
,,2024-03-01T04:30:00.000+00:00,feeder,1,N Current (RMS),A,40.5
,,2024-03-01T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
,,2024-03-01T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
,,2024-03-01T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
,,2024-03-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-03-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
,,2024-03-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-03-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
,,2024-03-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2024-03-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
,,2024-03-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
,,2024-03-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.77
,,2024-03-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
,,2024-03-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,66.91
,,2024-03-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,45.56
,,2024-03-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,55.35
,,2024-03-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
,,2024-03-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
,,2024-03-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
,,2024-03-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
,,2024-03-01T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.52
,,2024-03-01T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.27
,,2024-03-01T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
,,2024-03-01T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.18
,,2024-03-01T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.6
,,2024-03-01T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.63
,,2024-03-01T04:20:00.000+00:00,feeder,6,N Current (RMS),A,22.2
,,2024-03-01T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.7
,,2024-03-01T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
,,2024-03-01T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
,,2024-03-01T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
,,2024-03-01T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
,,2024-03-01T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-01T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.02
,,2024-03-01T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.57
,,2024-03-01T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.91
,,2024-03-01T04:20:00.000+00:00,feeder,5,N Current (RMS),A,14.8
,,2024-03-01T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
,,2024-03-01T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
,,2024-03-01T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
,,2024-03-01T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
,,2024-03-01T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
,,2024-03-01T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
,,2024-03-01T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
,,2024-03-01T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.39
,,2024-03-01T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.42
,,2024-03-01T04:20:00.000+00:00,feeder,4,N Current (RMS),A,45.3
,,2024-03-01T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
,,2024-03-01T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.1
,,2024-03-01T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
,,2024-03-01T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
,,2024-03-01T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.92
,,2024-03-01T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
,,2024-03-01T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.99
,,2024-03-01T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
,,2024-03-01T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
,,2024-03-01T04:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
,,2024-03-01T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
,,2024-03-01T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
,,2024-03-01T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
,,2024-03-01T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.61
,,2024-03-01T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
,,2024-03-01T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
,,2024-03-01T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
,,2024-03-01T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
,,2024-03-01T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
,,2024-03-01T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
,,2024-03-01T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
,,2024-03-01T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
,,2024-03-01T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
,,2024-03-01T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
,,2024-03-01T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
,,2024-03-01T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
,,2024-03-01T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.21
,,2024-03-01T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
,,2024-03-01T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
,,2024-03-01T04:20:00.000+00:00,feeder,1,N Current (RMS),A,46.6
,,2024-03-01T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
,,2024-03-01T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
,,2024-03-01T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
,,2024-03-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
,,2024-03-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
,,2024-03-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
,,2024-03-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2024-03-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
,,2024-03-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
,,2024-03-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
,,2024-03-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
,,2024-03-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,62.72
,,2024-03-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,48.72
,,2024-03-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,53.26
,,2024-03-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
,,2024-03-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
,,2024-03-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
,,2024-03-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
,,2024-03-01T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.7
,,2024-03-01T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.08
,,2024-03-01T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
,,2024-03-01T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.38
,,2024-03-01T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.72
,,2024-03-01T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.42
,,2024-03-01T04:10:00.000+00:00,feeder,6,N Current (RMS),A,23.0
,,2024-03-01T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.6
,,2024-03-01T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.6
,,2024-03-01T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.3
,,2024-03-01T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-01T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
,,2024-03-01T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-01T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.42
,,2024-03-01T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.89
,,2024-03-01T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.88
,,2024-03-01T04:10:00.000+00:00,feeder,5,N Current (RMS),A,27.0
,,2024-03-01T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.6
,,2024-03-01T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
,,2024-03-01T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
,,2024-03-01T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
,,2024-03-01T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
,,2024-03-01T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
,,2024-03-01T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.4
,,2024-03-01T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.09
,,2024-03-01T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.02
,,2024-03-01T04:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
,,2024-03-01T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
,,2024-03-01T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
,,2024-03-01T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
,,2024-03-01T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
,,2024-03-01T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.67
,,2024-03-01T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
,,2024-03-01T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.91
,,2024-03-01T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
,,2024-03-01T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
,,2024-03-01T04:10:00.000+00:00,feeder,3,N Current (RMS),A,30.7
,,2024-03-01T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
,,2024-03-01T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
,,2024-03-01T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
,,2024-03-01T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
,,2024-03-01T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
,,2024-03-01T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-03-01T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
,,2024-03-01T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
,,2024-03-01T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
,,2024-03-01T04:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
,,2024-03-01T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
,,2024-03-01T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
,,2024-03-01T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
,,2024-03-01T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
,,2024-03-01T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
,,2024-03-01T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
,,2024-03-01T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.36
,,2024-03-01T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
,,2024-03-01T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
,,2024-03-01T04:10:00.000+00:00,feeder,1,N Current (RMS),A,45.6
,,2024-03-01T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
,,2024-03-01T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
,,2024-03-01T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
,,2024-03-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
,,2024-03-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-03-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
,,2024-03-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2024-03-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
,,2024-03-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
,,2024-03-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
,,2024-03-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
,,2024-03-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,69.14
,,2024-03-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,47.09
,,2024-03-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,54.81
,,2024-03-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
,,2024-03-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
,,2024-03-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
,,2024-03-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
,,2024-03-01T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.78
,,2024-03-01T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
,,2024-03-01T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
,,2024-03-01T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.71
,,2024-03-01T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.88
,,2024-03-01T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.83
,,2024-03-01T04:00:00.000+00:00,feeder,6,N Current (RMS),A,20.8
,,2024-03-01T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.9
,,2024-03-01T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.1
,,2024-03-01T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.7
,,2024-03-01T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-03-01T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
,,2024-03-01T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-03-01T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.09
,,2024-03-01T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.54
,,2024-03-01T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.25
,,2024-03-01T04:00:00.000+00:00,feeder,5,N Current (RMS),A,30.6
,,2024-03-01T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.3
,,2024-03-01T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
,,2024-03-01T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
,,2024-03-01T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
,,2024-03-01T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
,,2024-03-01T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
,,2024-03-01T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
,,2024-03-01T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.89
,,2024-03-01T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.68
,,2024-03-01T04:00:00.000+00:00,feeder,4,N Current (RMS),A,38.9
,,2024-03-01T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
,,2024-03-01T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
,,2024-03-01T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
,,2024-03-01T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
,,2024-03-01T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.97
,,2024-03-01T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
,,2024-03-01T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.08
,,2024-03-01T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
,,2024-03-01T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
,,2024-03-01T04:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
,,2024-03-01T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
,,2024-03-01T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
,,2024-03-01T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
,,2024-03-01T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.48
,,2024-03-01T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
,,2024-03-01T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
,,2024-03-01T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
,,2024-03-01T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
,,2024-03-01T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
,,2024-03-01T04:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
,,2024-03-01T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
,,2024-03-01T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
,,2024-03-01T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
,,2024-03-01T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
,,2024-03-01T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
,,2024-03-01T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
,,2024-03-01T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.24
,,2024-03-01T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
,,2024-03-01T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
,,2024-03-01T04:00:00.000+00:00,feeder,1,N Current (RMS),A,45.6
,,2024-03-01T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
,,2024-03-01T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
,,2024-03-01T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
,,2024-03-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
,,2024-03-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
,,2024-03-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
,,2024-03-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2024-03-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
,,2024-03-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
,,2024-03-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
,,2024-03-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
,,2024-03-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,67.94
,,2024-03-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,41.91
,,2024-03-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,55.06
,,2024-03-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
,,2024-03-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
,,2024-03-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
,,2024-03-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
,,2024-03-01T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
,,2024-03-01T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.56
,,2024-03-01T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
,,2024-03-01T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.32
,,2024-03-01T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.05
,,2024-03-01T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.64
,,2024-03-01T03:50:00.000+00:00,feeder,6,N Current (RMS),A,26.6
,,2024-03-01T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.4
,,2024-03-01T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.7
,,2024-03-01T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.7
,,2024-03-01T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
,,2024-03-01T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
,,2024-03-01T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
,,2024-03-01T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.42
,,2024-03-01T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.79
,,2024-03-01T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.26
,,2024-03-01T03:50:00.000+00:00,feeder,5,N Current (RMS),A,33.8
,,2024-03-01T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.6
,,2024-03-01T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
,,2024-03-01T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
,,2024-03-01T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
,,2024-03-01T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
,,2024-03-01T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
,,2024-03-01T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
,,2024-03-01T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.4
,,2024-03-01T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.87
,,2024-03-01T03:50:00.000+00:00,feeder,4,N Current (RMS),A,32.8
,,2024-03-01T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
,,2024-03-01T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
,,2024-03-01T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
,,2024-03-01T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.37
,,2024-03-01T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.71
,,2024-03-01T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
,,2024-03-01T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.7
,,2024-03-01T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.84
,,2024-03-01T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
,,2024-03-01T03:50:00.000+00:00,feeder,3,N Current (RMS),A,27.7
,,2024-03-01T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
,,2024-03-01T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
,,2024-03-01T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
,,2024-03-01T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
,,2024-03-01T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
,,2024-03-01T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
,,2024-03-01T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
,,2024-03-01T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
,,2024-03-01T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
,,2024-03-01T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-03-01T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
,,2024-03-01T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
,,2024-03-01T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
,,2024-03-01T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
,,2024-03-01T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
,,2024-03-01T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
,,2024-03-01T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.13
,,2024-03-01T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
,,2024-03-01T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
,,2024-03-01T03:50:00.000+00:00,feeder,1,N Current (RMS),A,46.0
,,2024-03-01T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
,,2024-03-01T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
,,2024-03-01T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
,,2024-03-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
,,2024-03-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-03-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
,,2024-03-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2024-03-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
,,2024-03-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
,,2024-03-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.21
,,2024-03-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
,,2024-03-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,67.91
,,2024-03-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,44.63
,,2024-03-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,53.57
,,2024-03-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
,,2024-03-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
,,2024-03-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
,,2024-03-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
,,2024-03-01T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
,,2024-03-01T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.73
,,2024-03-01T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.49
,,2024-03-01T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.13
,,2024-03-01T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.81
,,2024-03-01T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.26
,,2024-03-01T03:40:00.000+00:00,feeder,6,N Current (RMS),A,30.4
,,2024-03-01T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.5
,,2024-03-01T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.2
,,2024-03-01T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.2
,,2024-03-01T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
,,2024-03-01T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
,,2024-03-01T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
,,2024-03-01T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.16
,,2024-03-01T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.56
,,2024-03-01T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.18
,,2024-03-01T03:40:00.000+00:00,feeder,5,N Current (RMS),A,44.1
,,2024-03-01T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.2
,,2024-03-01T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
,,2024-03-01T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
,,2024-03-01T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
,,2024-03-01T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
,,2024-03-01T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
,,2024-03-01T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
,,2024-03-01T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.53
,,2024-03-01T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
,,2024-03-01T03:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
,,2024-03-01T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
,,2024-03-01T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
,,2024-03-01T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
,,2024-03-01T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
,,2024-03-01T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.85
,,2024-03-01T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
,,2024-03-01T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.12
,,2024-03-01T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
,,2024-03-01T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
,,2024-03-01T03:40:00.000+00:00,feeder,3,N Current (RMS),A,33.9
,,2024-03-01T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
,,2024-03-01T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
,,2024-03-01T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
,,2024-03-01T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.27
,,2024-03-01T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
,,2024-03-01T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
,,2024-03-01T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
,,2024-03-01T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
,,2024-03-01T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
,,2024-03-01T03:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-03-01T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
,,2024-03-01T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
,,2024-03-01T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
,,2024-03-01T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
,,2024-03-01T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
,,2024-03-01T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
,,2024-03-01T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.43
,,2024-03-01T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
,,2024-03-01T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
,,2024-03-01T03:40:00.000+00:00,feeder,1,N Current (RMS),A,48.0
,,2024-03-01T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
,,2024-03-01T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
,,2024-03-01T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
,,2024-03-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
,,2024-03-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
,,2024-03-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
,,2024-03-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
,,2024-03-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
,,2024-03-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
,,2024-03-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.57
,,2024-03-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
,,2024-03-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,73.43
,,2024-03-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.91
,,2024-03-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,52.39
,,2024-03-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,160.5
,,2024-03-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
,,2024-03-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
,,2024-03-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
,,2024-03-01T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.63
,,2024-03-01T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.85
,,2024-03-01T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
,,2024-03-01T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.92
,,2024-03-01T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.75
,,2024-03-01T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.02
,,2024-03-01T03:30:00.000+00:00,feeder,6,N Current (RMS),A,27.5
,,2024-03-01T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.0
,,2024-03-01T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.4
,,2024-03-01T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.4
,,2024-03-01T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-01T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
,,2024-03-01T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-03-01T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.5
,,2024-03-01T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.26
,,2024-03-01T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.95
,,2024-03-01T03:30:00.000+00:00,feeder,5,N Current (RMS),A,39.7
,,2024-03-01T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
,,2024-03-01T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
,,2024-03-01T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
,,2024-03-01T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
,,2024-03-01T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
,,2024-03-01T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
,,2024-03-01T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
,,2024-03-01T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.12
,,2024-03-01T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.58
,,2024-03-01T03:30:00.000+00:00,feeder,4,N Current (RMS),A,29.8
,,2024-03-01T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
,,2024-03-01T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
,,2024-03-01T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
,,2024-03-01T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.51
,,2024-03-01T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.34
,,2024-03-01T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
,,2024-03-01T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.62
,,2024-03-01T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.88
,,2024-03-01T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
,,2024-03-01T03:30:00.000+00:00,feeder,3,N Current (RMS),A,38.3
,,2024-03-01T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
,,2024-03-01T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
,,2024-03-01T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
,,2024-03-01T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.33
,,2024-03-01T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
,,2024-03-01T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
,,2024-03-01T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
,,2024-03-01T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
,,2024-03-01T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
,,2024-03-01T03:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-03-01T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
,,2024-03-01T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
,,2024-03-01T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
,,2024-03-01T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
,,2024-03-01T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-03-01T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
,,2024-03-01T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.41
,,2024-03-01T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
,,2024-03-01T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
,,2024-03-01T03:30:00.000+00:00,feeder,1,N Current (RMS),A,45.1
,,2024-03-01T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
,,2024-03-01T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
,,2024-03-01T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
,,2024-03-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
,,2024-03-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-03-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
,,2024-03-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2024-03-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
,,2024-03-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
,,2024-03-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.78
,,2024-03-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
,,2024-03-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
,,2024-03-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,49.37
,,2024-03-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,46.4
,,2024-03-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,136.1
,,2024-03-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
,,2024-03-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
,,2024-03-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
,,2024-03-01T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
,,2024-03-01T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.36
,,2024-03-01T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
,,2024-03-01T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.17
,,2024-03-01T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.05
,,2024-03-01T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.55
,,2024-03-01T03:20:00.000+00:00,feeder,6,N Current (RMS),A,29.4
,,2024-03-01T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,38.9
,,2024-03-01T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.4
,,2024-03-01T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.7
,,2024-03-01T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
,,2024-03-01T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
,,2024-03-01T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-03-01T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.58
,,2024-03-01T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.42
,,2024-03-01T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.97
,,2024-03-01T03:20:00.000+00:00,feeder,5,N Current (RMS),A,38.5
,,2024-03-01T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.5
,,2024-03-01T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
,,2024-03-01T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
,,2024-03-01T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
,,2024-03-01T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
,,2024-03-01T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
,,2024-03-01T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
,,2024-03-01T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.12
,,2024-03-01T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
,,2024-03-01T03:20:00.000+00:00,feeder,4,N Current (RMS),A,29.8
,,2024-03-01T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
,,2024-03-01T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
,,2024-03-01T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
,,2024-03-01T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
,,2024-03-01T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.51
,,2024-03-01T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
,,2024-03-01T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.28
,,2024-03-01T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.45
,,2024-03-01T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
,,2024-03-01T03:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
,,2024-03-01T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
,,2024-03-01T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
,,2024-03-01T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
,,2024-03-01T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
,,2024-03-01T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
,,2024-03-01T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
,,2024-03-01T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
,,2024-03-01T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
,,2024-03-01T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
,,2024-03-01T03:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
,,2024-03-01T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
,,2024-03-01T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
,,2024-03-01T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
,,2024-03-01T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
,,2024-03-01T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-03-01T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
,,2024-03-01T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.2
,,2024-03-01T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
,,2024-03-01T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
,,2024-03-01T03:20:00.000+00:00,feeder,1,N Current (RMS),A,47.0
,,2024-03-01T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
