Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
,,2024-03-01T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
,,2024-03-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
,,2024-03-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
,,2024-03-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
,,2024-03-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2024-03-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
,,2024-03-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
,,2024-03-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.19
,,2024-03-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
,,2024-03-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,74.15
,,2024-03-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,50.75
,,2024-03-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,50.78
,,2024-03-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,133.6
,,2024-03-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.2
,,2024-03-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
,,2024-03-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
,,2024-03-01T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.84
,,2024-03-01T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.06
,,2024-03-01T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.12
,,2024-03-01T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
,,2024-03-01T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.52
,,2024-03-01T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.67
,,2024-03-01T03:10:00.000+00:00,feeder,6,N Current (RMS),A,25.5
,,2024-03-01T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
,,2024-03-01T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.7
,,2024-03-01T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.2
,,2024-03-01T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
,,2024-03-01T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
,,2024-03-01T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
,,2024-03-01T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.82
,,2024-03-01T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.66
,,2024-03-01T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.16
,,2024-03-01T03:10:00.000+00:00,feeder,5,N Current (RMS),A,39.7
,,2024-03-01T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.6
,,2024-03-01T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
,,2024-03-01T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
,,2024-03-01T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
,,2024-03-01T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
,,2024-03-01T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
,,2024-03-01T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
,,2024-03-01T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.38
,,2024-03-01T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
,,2024-03-01T03:10:00.000+00:00,feeder,4,N Current (RMS),A,33.0
,,2024-03-01T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
,,2024-03-01T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
,,2024-03-01T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
,,2024-03-01T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
,,2024-03-01T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.42
,,2024-03-01T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
,,2024-03-01T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.22
,,2024-03-01T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.35
,,2024-03-01T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.48
,,2024-03-01T03:10:00.000+00:00,feeder,3,N Current (RMS),A,40.4
,,2024-03-01T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
,,2024-03-01T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
,,2024-03-01T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
,,2024-03-01T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
,,2024-03-01T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
,,2024-03-01T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
,,2024-03-01T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
,,2024-03-01T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
,,2024-03-01T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
,,2024-03-01T03:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
,,2024-03-01T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
,,2024-03-01T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
,,2024-03-01T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
,,2024-03-01T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
,,2024-03-01T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
,,2024-03-01T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
,,2024-03-01T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.17
,,2024-03-01T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
,,2024-03-01T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
,,2024-03-01T03:10:00.000+00:00,feeder,1,N Current (RMS),A,48.3
,,2024-03-01T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
,,2024-03-01T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
,,2024-03-01T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
,,2024-03-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-03-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
,,2024-03-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2024-03-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
,,2024-03-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-03-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
,,2024-03-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
,,2024-03-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
,,2024-03-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
,,2024-03-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,77.25
,,2024-03-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,58.94
,,2024-03-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,51.99
,,2024-03-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,135.5
,,2024-03-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.6
,,2024-03-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
,,2024-03-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
,,2024-03-01T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.48
,,2024-03-01T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.03
,,2024-03-01T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.12
,,2024-03-01T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.89
,,2024-03-01T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.14
,,2024-03-01T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.29
,,2024-03-01T03:00:00.000+00:00,feeder,6,N Current (RMS),A,25.3
,,2024-03-01T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
,,2024-03-01T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.9
,,2024-03-01T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.8
,,2024-03-01T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
,,2024-03-01T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
,,2024-03-01T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
,,2024-03-01T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.4
,,2024-03-01T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.99
,,2024-03-01T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.19
,,2024-03-01T03:00:00.000+00:00,feeder,5,N Current (RMS),A,40.9
,,2024-03-01T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.0
,,2024-03-01T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
,,2024-03-01T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
,,2024-03-01T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
,,2024-03-01T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
,,2024-03-01T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
,,2024-03-01T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.9
,,2024-03-01T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.79
,,2024-03-01T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
,,2024-03-01T03:00:00.000+00:00,feeder,4,N Current (RMS),A,37.7
,,2024-03-01T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
,,2024-03-01T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
,,2024-03-01T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
,,2024-03-01T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.68
,,2024-03-01T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.7
,,2024-03-01T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
,,2024-03-01T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.27
,,2024-03-01T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.74
,,2024-03-01T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
,,2024-03-01T03:00:00.000+00:00,feeder,3,N Current (RMS),A,27.1
,,2024-03-01T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
,,2024-03-01T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
,,2024-03-01T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
,,2024-03-01T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
,,2024-03-01T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
,,2024-03-01T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
,,2024-03-01T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
,,2024-03-01T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
,,2024-03-01T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
,,2024-03-01T03:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
,,2024-03-01T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
,,2024-03-01T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
,,2024-03-01T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
,,2024-03-01T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
,,2024-03-01T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
,,2024-03-01T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
,,2024-03-01T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.07
,,2024-03-01T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
,,2024-03-01T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.7
,,2024-03-01T03:00:00.000+00:00,feeder,1,N Current (RMS),A,45.1
,,2024-03-01T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
,,2024-03-01T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
,,2024-03-01T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
,,2024-03-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
,,2024-03-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
,,2024-03-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2024-03-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
,,2024-03-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-03-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
,,2024-03-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
,,2024-03-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
,,2024-03-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
,,2024-03-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,70.17
,,2024-03-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,56.73
,,2024-03-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,52.17
,,2024-03-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
,,2024-03-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
,,2024-03-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
,,2024-03-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
,,2024-03-01T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.13
,,2024-03-01T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.59
,,2024-03-01T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.02
,,2024-03-01T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.08
,,2024-03-01T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.88
,,2024-03-01T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.66
,,2024-03-01T02:50:00.000+00:00,feeder,6,N Current (RMS),A,26.9
,,2024-03-01T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.7
,,2024-03-01T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.4
,,2024-03-01T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
,,2024-03-01T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
,,2024-03-01T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
,,2024-03-01T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
,,2024-03-01T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.59
,,2024-03-01T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.66
,,2024-03-01T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.13
,,2024-03-01T02:50:00.000+00:00,feeder,5,N Current (RMS),A,36.2
,,2024-03-01T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.7
,,2024-03-01T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.7
,,2024-03-01T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
,,2024-03-01T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
,,2024-03-01T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
,,2024-03-01T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
,,2024-03-01T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
,,2024-03-01T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.84
,,2024-03-01T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.56
,,2024-03-01T02:50:00.000+00:00,feeder,4,N Current (RMS),A,34.6
,,2024-03-01T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
,,2024-03-01T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
,,2024-03-01T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
,,2024-03-01T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.59
,,2024-03-01T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.09
,,2024-03-01T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
,,2024-03-01T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.91
,,2024-03-01T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.17
,,2024-03-01T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.45
,,2024-03-01T02:50:00.000+00:00,feeder,3,N Current (RMS),A,48.8
,,2024-03-01T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
,,2024-03-01T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.1
,,2024-03-01T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
,,2024-03-01T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
,,2024-03-01T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
,,2024-03-01T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
,,2024-03-01T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
,,2024-03-01T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
,,2024-03-01T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
,,2024-03-01T02:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
,,2024-03-01T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
,,2024-03-01T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
,,2024-03-01T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
,,2024-03-01T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
,,2024-03-01T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-03-01T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
,,2024-03-01T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.2
,,2024-03-01T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
,,2024-03-01T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
,,2024-03-01T02:50:00.000+00:00,feeder,1,N Current (RMS),A,49.8
,,2024-03-01T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
,,2024-03-01T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
,,2024-03-01T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
,,2024-03-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
,,2024-03-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-03-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
,,2024-03-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2024-03-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
,,2024-03-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
,,2024-03-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
,,2024-03-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
,,2024-03-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,71.47
,,2024-03-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,60.39
,,2024-03-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,48.74
,,2024-03-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
,,2024-03-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
,,2024-03-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
,,2024-03-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
,,2024-03-01T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.01
,,2024-03-01T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.52
,,2024-03-01T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
,,2024-03-01T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.53
,,2024-03-01T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.73
,,2024-03-01T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.96
,,2024-03-01T02:40:00.000+00:00,feeder,6,N Current (RMS),A,28.2
,,2024-03-01T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
,,2024-03-01T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.9
,,2024-03-01T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
,,2024-03-01T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
,,2024-03-01T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
,,2024-03-01T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
,,2024-03-01T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.17
,,2024-03-01T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.67
,,2024-03-01T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.05
,,2024-03-01T02:40:00.000+00:00,feeder,5,N Current (RMS),A,38.8
,,2024-03-01T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.3
,,2024-03-01T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
,,2024-03-01T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
,,2024-03-01T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
,,2024-03-01T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
,,2024-03-01T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
,,2024-03-01T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
,,2024-03-01T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.52
,,2024-03-01T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.7
,,2024-03-01T02:40:00.000+00:00,feeder,4,N Current (RMS),A,29.5
,,2024-03-01T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
,,2024-03-01T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
,,2024-03-01T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
,,2024-03-01T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.36
,,2024-03-01T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.35
,,2024-03-01T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
,,2024-03-01T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.39
,,2024-03-01T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.35
,,2024-03-01T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
,,2024-03-01T02:40:00.000+00:00,feeder,3,N Current (RMS),A,48.4
,,2024-03-01T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
,,2024-03-01T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.8
,,2024-03-01T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
,,2024-03-01T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
,,2024-03-01T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
,,2024-03-01T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
,,2024-03-01T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
,,2024-03-01T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
,,2024-03-01T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
,,2024-03-01T02:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
,,2024-03-01T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
,,2024-03-01T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
,,2024-03-01T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
,,2024-03-01T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
,,2024-03-01T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
,,2024-03-01T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
,,2024-03-01T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.25
,,2024-03-01T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
,,2024-03-01T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
,,2024-03-01T02:40:00.000+00:00,feeder,1,N Current (RMS),A,44.4
,,2024-03-01T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
,,2024-03-01T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
,,2024-03-01T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
,,2024-03-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-03-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
,,2024-03-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2024-03-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
,,2024-03-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2024-03-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
,,2024-03-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
,,2024-03-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
,,2024-03-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
,,2024-03-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,68.44
,,2024-03-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,58.38
,,2024-03-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,48.22
,,2024-03-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
,,2024-03-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.1
,,2024-03-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
,,2024-03-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
,,2024-03-01T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.55
,,2024-03-01T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.49
,,2024-03-01T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.04
,,2024-03-01T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.53
,,2024-03-01T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.6
,,2024-03-01T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.05
,,2024-03-01T02:30:00.000+00:00,feeder,6,N Current (RMS),A,27.0
,,2024-03-01T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
,,2024-03-01T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
,,2024-03-01T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
,,2024-03-01T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
,,2024-03-01T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
,,2024-03-01T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
,,2024-03-01T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.84
,,2024-03-01T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.74
,,2024-03-01T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.01
,,2024-03-01T02:30:00.000+00:00,feeder,5,N Current (RMS),A,42.6
,,2024-03-01T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.9
,,2024-03-01T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.5
,,2024-03-01T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.9
,,2024-03-01T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
,,2024-03-01T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
,,2024-03-01T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
,,2024-03-01T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.95
,,2024-03-01T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.73
,,2024-03-01T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
,,2024-03-01T02:30:00.000+00:00,feeder,4,N Current (RMS),A,38.4
,,2024-03-01T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
,,2024-03-01T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
,,2024-03-01T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
,,2024-03-01T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.44
,,2024-03-01T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
,,2024-03-01T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
,,2024-03-01T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.97
,,2024-03-01T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.77
,,2024-03-01T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
,,2024-03-01T02:30:00.000+00:00,feeder,3,N Current (RMS),A,84.8
,,2024-03-01T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
,,2024-03-01T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,130.6
,,2024-03-01T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
,,2024-03-01T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
,,2024-03-01T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
,,2024-03-01T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
,,2024-03-01T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
,,2024-03-01T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
,,2024-03-01T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
,,2024-03-01T02:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,,2024-03-01T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
,,2024-03-01T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
,,2024-03-01T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
,,2024-03-01T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
,,2024-03-01T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
,,2024-03-01T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
,,2024-03-01T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.01
,,2024-03-01T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
,,2024-03-01T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
,,2024-03-01T02:30:00.000+00:00,feeder,1,N Current (RMS),A,46.3
,,2024-03-01T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
,,2024-03-01T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
,,2024-03-01T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
,,2024-03-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
,,2024-03-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
,,2024-03-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2024-03-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
,,2024-03-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2024-03-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
,,2024-03-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
,,2024-03-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
,,2024-03-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
,,2024-03-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,69.56
,,2024-03-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,74.35
,,2024-03-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,47.22
,,2024-03-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,147.7
,,2024-03-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
,,2024-03-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
,,2024-03-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
,,2024-03-01T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.59
,,2024-03-01T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.35
,,2024-03-01T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.2
,,2024-03-01T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.1
,,2024-03-01T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.06
,,2024-03-01T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.58
,,2024-03-01T02:20:00.000+00:00,feeder,6,N Current (RMS),A,23.0
,,2024-03-01T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
,,2024-03-01T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.1
,,2024-03-01T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.7
,,2024-03-01T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
,,2024-03-01T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
,,2024-03-01T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
,,2024-03-01T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.92
,,2024-03-01T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.52
,,2024-03-01T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.09
,,2024-03-01T02:20:00.000+00:00,feeder,5,N Current (RMS),A,37.5
,,2024-03-01T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.3
,,2024-03-01T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.3
,,2024-03-01T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
,,2024-03-01T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
,,2024-03-01T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
,,2024-03-01T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
,,2024-03-01T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.98
,,2024-03-01T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.84
,,2024-03-01T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.45
,,2024-03-01T02:20:00.000+00:00,feeder,4,N Current (RMS),A,32.8
,,2024-03-01T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
,,2024-03-01T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
,,2024-03-01T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
,,2024-03-01T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.08
,,2024-03-01T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.36
,,2024-03-01T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
,,2024-03-01T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.27
,,2024-03-01T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.29
,,2024-03-01T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
,,2024-03-01T02:20:00.000+00:00,feeder,3,N Current (RMS),A,54.8
,,2024-03-01T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
,,2024-03-01T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
,,2024-03-01T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
,,2024-03-01T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
,,2024-03-01T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
,,2024-03-01T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
,,2024-03-01T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
,,2024-03-01T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
,,2024-03-01T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
,,2024-03-01T02:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,,2024-03-01T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
,,2024-03-01T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
,,2024-03-01T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
,,2024-03-01T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
,,2024-03-01T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-03-01T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
,,2024-03-01T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.12
,,2024-03-01T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
,,2024-03-01T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
,,2024-03-01T02:20:00.000+00:00,feeder,1,N Current (RMS),A,48.3
,,2024-03-01T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
,,2024-03-01T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
,,2024-03-01T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
,,2024-03-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
,,2024-03-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
,,2024-03-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
,,2024-03-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2024-03-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
,,2024-03-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
,,2024-03-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
,,2024-03-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
,,2024-03-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,67.74
,,2024-03-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,61.56
,,2024-03-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,45.57
,,2024-03-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,133.6
,,2024-03-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
,,2024-03-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
,,2024-03-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
,,2024-03-01T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.32
,,2024-03-01T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.52
,,2024-03-01T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
,,2024-03-01T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.4
,,2024-03-01T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.82
,,2024-03-01T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.87
,,2024-03-01T02:10:00.000+00:00,feeder,6,N Current (RMS),A,26.2
,,2024-03-01T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
,,2024-03-01T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.2
,,2024-03-01T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
,,2024-03-01T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
,,2024-03-01T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
,,2024-03-01T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-01T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.91
,,2024-03-01T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.74
,,2024-03-01T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.03
,,2024-03-01T02:10:00.000+00:00,feeder,5,N Current (RMS),A,37.6
,,2024-03-01T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.1
,,2024-03-01T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
,,2024-03-01T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.9
,,2024-03-01T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
,,2024-03-01T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
,,2024-03-01T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
,,2024-03-01T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.79
,,2024-03-01T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.93
,,2024-03-01T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.74
,,2024-03-01T02:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
,,2024-03-01T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
,,2024-03-01T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
,,2024-03-01T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
,,2024-03-01T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.77
,,2024-03-01T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.42
,,2024-03-01T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
,,2024-03-01T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.52
,,2024-03-01T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.16
,,2024-03-01T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.37
,,2024-03-01T02:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
,,2024-03-01T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
,,2024-03-01T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
,,2024-03-01T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
,,2024-03-01T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
,,2024-03-01T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
,,2024-03-01T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
,,2024-03-01T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
,,2024-03-01T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
,,2024-03-01T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
,,2024-03-01T02:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
,,2024-03-01T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
,,2024-03-01T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
,,2024-03-01T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
,,2024-03-01T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
,,2024-03-01T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
,,2024-03-01T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
,,2024-03-01T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
,,2024-03-01T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
,,2024-03-01T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
,,2024-03-01T02:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-03-01T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
,,2024-03-01T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
,,2024-03-01T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
,,2024-03-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
,,2024-03-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
,,2024-03-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
,,2024-03-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
,,2024-03-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2024-03-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
,,2024-03-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
,,2024-03-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.32
,,2024-03-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
,,2024-03-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,63.98
,,2024-03-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,58.11
,,2024-03-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,51.96
,,2024-03-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
,,2024-03-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
,,2024-03-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
,,2024-03-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
,,2024-03-01T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.26
,,2024-03-01T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.72
,,2024-03-01T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
,,2024-03-01T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.16
,,2024-03-01T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.06
,,2024-03-01T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.1
,,2024-03-01T02:00:00.000+00:00,feeder,6,N Current (RMS),A,27.3
,,2024-03-01T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
,,2024-03-01T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
,,2024-03-01T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
,,2024-03-01T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
,,2024-03-01T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
,,2024-03-01T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-01T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.07
,,2024-03-01T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.41
,,2024-03-01T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.09
,,2024-03-01T02:00:00.000+00:00,feeder,5,N Current (RMS),A,39.9
,,2024-03-01T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.7
,,2024-03-01T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
,,2024-03-01T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
,,2024-03-01T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
,,2024-03-01T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
,,2024-03-01T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
,,2024-03-01T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.54
,,2024-03-01T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.02
,,2024-03-01T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.65
,,2024-03-01T02:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
,,2024-03-01T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
,,2024-03-01T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
,,2024-03-01T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
,,2024-03-01T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.03
,,2024-03-01T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.47
,,2024-03-01T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
,,2024-03-01T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.11
,,2024-03-01T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.07
,,2024-03-01T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.67
,,2024-03-01T02:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
,,2024-03-01T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
,,2024-03-01T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
,,2024-03-01T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
,,2024-03-01T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
,,2024-03-01T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
,,2024-03-01T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
,,2024-03-01T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
,,2024-03-01T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
,,2024-03-01T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
,,2024-03-01T02:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-03-01T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
,,2024-03-01T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
,,2024-03-01T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
,,2024-03-01T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
,,2024-03-01T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
,,2024-03-01T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
,,2024-03-01T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
,,2024-03-01T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
,,2024-03-01T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
,,2024-03-01T02:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
,,2024-03-01T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
,,2024-03-01T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
,,2024-03-01T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
,,2024-03-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
,,2024-03-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
,,2024-03-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
,,2024-03-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2024-03-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
,,2024-03-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
,,2024-03-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
,,2024-03-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
,,2024-03-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,64.4
,,2024-03-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,58.12
,,2024-03-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,54.36
,,2024-03-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
,,2024-03-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
,,2024-03-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
,,2024-03-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
,,2024-03-01T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.63
,,2024-03-01T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.85
,,2024-03-01T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
,,2024-03-01T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.54
,,2024-03-01T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.94
,,2024-03-01T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.22
,,2024-03-01T01:50:00.000+00:00,feeder,6,N Current (RMS),A,27.6
,,2024-03-01T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.8
,,2024-03-01T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
,,2024-03-01T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.8
,,2024-03-01T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
,,2024-03-01T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
,,2024-03-01T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-01T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.09
,,2024-03-01T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.69
,,2024-03-01T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.79
,,2024-03-01T01:50:00.000+00:00,feeder,5,N Current (RMS),A,40.2
,,2024-03-01T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.0
,,2024-03-01T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.3
,,2024-03-01T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
,,2024-03-01T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
,,2024-03-01T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
,,2024-03-01T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
,,2024-03-01T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.89
,,2024-03-01T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.55
,,2024-03-01T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.88
,,2024-03-01T01:50:00.000+00:00,feeder,4,N Current (RMS),A,27.8
,,2024-03-01T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
,,2024-03-01T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
,,2024-03-01T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
,,2024-03-01T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.08
,,2024-03-01T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.55
,,2024-03-01T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
,,2024-03-01T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.88
,,2024-03-01T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
,,2024-03-01T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.94
,,2024-03-01T01:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
,,2024-03-01T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
,,2024-03-01T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
,,2024-03-01T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
,,2024-03-01T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
,,2024-03-01T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
,,2024-03-01T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
,,2024-03-01T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
,,2024-03-01T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
,,2024-03-01T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
,,2024-03-01T01:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
,,2024-03-01T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
,,2024-03-01T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
,,2024-03-01T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
,,2024-03-01T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
,,2024-03-01T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
,,2024-03-01T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
,,2024-03-01T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
,,2024-03-01T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
,,2024-03-01T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
,,2024-03-01T01:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
,,2024-03-01T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
,,2024-03-01T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
,,2024-03-01T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
,,2024-03-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
,,2024-03-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
,,2024-03-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
,,2024-03-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2024-03-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
,,2024-03-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
,,2024-03-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.2
,,2024-03-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
,,2024-03-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,66.91
,,2024-03-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,51.01
,,2024-03-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,53.16
,,2024-03-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
,,2024-03-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
,,2024-03-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
,,2024-03-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
,,2024-03-01T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
,,2024-03-01T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.5
,,2024-03-01T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
,,2024-03-01T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.36
,,2024-03-01T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.42
,,2024-03-01T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.48
,,2024-03-01T01:40:00.000+00:00,feeder,6,N Current (RMS),A,35.9
,,2024-03-01T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.1
,,2024-03-01T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
,,2024-03-01T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.1
,,2024-03-01T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
,,2024-03-01T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
,,2024-03-01T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
,,2024-03-01T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.95
,,2024-03-01T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.5
,,2024-03-01T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.79
,,2024-03-01T01:40:00.000+00:00,feeder,5,N Current (RMS),A,38.5
,,2024-03-01T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.6
,,2024-03-01T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
,,2024-03-01T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
,,2024-03-01T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
,,2024-03-01T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
