Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
,,2024-03-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
,,2024-03-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2024-03-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
,,2024-03-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
,,2024-03-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
,,2024-03-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
,,2024-03-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,56.78
,,2024-03-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,64.91
,,2024-03-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,50.08
,,2024-03-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
,,2024-03-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
,,2024-03-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
,,2024-03-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
,,2024-03-01T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
,,2024-03-01T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.84
,,2024-03-01T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
,,2024-03-01T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.53
,,2024-03-01T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
,,2024-03-01T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.16
,,2024-03-01T00:00:00.000+00:00,feeder,6,N Current (RMS),A,40.9
,,2024-03-01T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,61.2
,,2024-03-01T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
,,2024-03-01T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.6
,,2024-03-01T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
,,2024-03-01T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
,,2024-03-01T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
,,2024-03-01T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.22
,,2024-03-01T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.44
,,2024-03-01T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
,,2024-03-01T00:00:00.000+00:00,feeder,5,N Current (RMS),A,22.1
,,2024-03-01T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
,,2024-03-01T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
,,2024-03-01T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
,,2024-03-01T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-03-01T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
,,2024-03-01T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
,,2024-03-01T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.75
,,2024-03-01T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.87
,,2024-03-01T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.14
,,2024-03-01T00:00:00.000+00:00,feeder,4,N Current (RMS),A,31.8
,,2024-03-01T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
,,2024-03-01T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
,,2024-03-01T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
,,2024-03-01T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.82
,,2024-03-01T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.18
,,2024-03-01T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
,,2024-03-01T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.66
,,2024-03-01T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
,,2024-03-01T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.82
,,2024-03-01T00:00:00.000+00:00,feeder,3,N Current (RMS),A,33.7
,,2024-03-01T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
,,2024-03-01T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
,,2024-03-01T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
,,2024-03-01T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.36
,,2024-03-01T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
,,2024-03-01T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
,,2024-03-01T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
,,2024-03-01T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
,,2024-03-01T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
,,2024-03-01T00:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
,,2024-03-01T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
,,2024-03-01T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
,,2024-03-01T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
,,2024-03-01T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
,,2024-03-01T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
,,2024-03-01T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
,,2024-03-01T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
,,2024-03-01T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
,,2024-03-01T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
,,2024-03-01T00:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
,,2024-03-01T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
,,2024-03-01T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
,,2024-03-01T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
,,2024-03-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
,,2024-03-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
,,2024-03-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
,,2024-03-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
,,2024-03-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
,,2024-03-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
,,2024-03-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
,,2024-03-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
,,2024-03-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
,,2024-03-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,67.91
,,2024-03-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,46.29
,,2024-03-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,53.44
,,2024-03-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,140.4
,,2024-03-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
,,2024-03-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
,,2024-03-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.11
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.25
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.42
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.65
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.11
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,6,N Current (RMS),A,38.2
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.6
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.3
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.56
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.46
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,5,N Current (RMS),A,29.2
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.18
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.67
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.12
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.85
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.6
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,66.34
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,51.45
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,51.98
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,133.6
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
882218,Cliff Road Carlton,2024-03-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.8
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.46
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.36
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.1
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.15
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.43
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,6,N Current (RMS),A,40.6
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.6
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.7
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.03
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.77
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,5,N Current (RMS),A,29.5
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.84
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.62
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,4,N Current (RMS),A,34.7
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.59
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.13
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.39
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.59
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.94
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.95
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,73.98
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,54.68
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,53.63
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,149.1
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
882218,Cliff Road Carlton,2024-03-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.55
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.23
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.8
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,6,N Current (RMS),A,38.7
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.4
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.1
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.88
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.58
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,5,N Current (RMS),A,27.3
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.26
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.14
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.88
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,4,N Current (RMS),A,33.3
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.02
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.49
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,3,N Current (RMS),A,43.0
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.8
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,1,N Current (RMS),A,32.3
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.19
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,70.54
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,53.43
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,55.22
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,144.6
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
882218,Cliff Road Carlton,2024-03-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.62
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.86
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.66
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.21
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.78
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,6,N Current (RMS),A,40.8
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,61.4
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.4
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.25
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,5,N Current (RMS),A,33.6
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.16
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.5
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.76
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,4,N Current (RMS),A,40.6
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.18
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.92
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,3,N Current (RMS),A,45.3
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.49
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.53
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,74.23
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,57.99
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,54.96
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,149.5
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.4
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
882218,Cliff Road Carlton,2024-03-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.67
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.78
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.72
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,6,N Current (RMS),A,53.8
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,47.0
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.7
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,86.3
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.52
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,5,N Current (RMS),A,7.7
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.33
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.95
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,4,N Current (RMS),A,45.4
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.78
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.49
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,3,N Current (RMS),A,44.7
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.09
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.31
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,65.03
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,62.21
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,63.83
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
882218,Cliff Road Carlton,2024-03-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.41
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.85
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.62
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.03
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.83
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,6,N Current (RMS),A,51.6
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.6
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.8
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,84.7
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.08
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.58
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,5,N Current (RMS),A,7.9
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.46
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.93
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.58
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,4,N Current (RMS),A,46.8
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.71
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.06
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.14
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.33
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,3,N Current (RMS),A,46.8
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.3
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.64
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,67.04
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,61.25
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,70.47
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,141.3
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
882218,Cliff Road Carlton,2024-03-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.48
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.69
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.46
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.33
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,6,N Current (RMS),A,32.6
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.5
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.8
