Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.3
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.54
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,5,N Current (RMS),A,8.3
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.3
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.28
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.84
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,4,N Current (RMS),A,42.2
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.3
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.65
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.91
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.45
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.43
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.75
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,3,N Current (RMS),A,57.0
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.1
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.45
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.95
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,1,N Current (RMS),A,34.2
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.28
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,77.39
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,64.36
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,72.09
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,154.0
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.4
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
882218,Cliff Road Carlton,2024-03-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.48
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.16
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.87
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.03
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.55
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,6,N Current (RMS),A,34.4
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.8
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.5
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.6
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.5
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.7
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.65
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,5,N Current (RMS),A,6.0
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.97
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.58
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.03
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,4,N Current (RMS),A,37.4
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.1
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.45
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.56
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.97
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.36
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.13
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,3,N Current (RMS),A,57.2
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.9
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.2
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,71.73
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,66.23
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,70.21
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,147.6
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.9
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
882218,Cliff Road Carlton,2024-03-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.66
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.36
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.69
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.37
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.8
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,6,N Current (RMS),A,35.7
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.2
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.4
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.6
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.42
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.77
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.09
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,5,N Current (RMS),A,7.8
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.99
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.69
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.33
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,4,N Current (RMS),A,41.6
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.6
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.31
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.55
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.16
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,3,N Current (RMS),A,43.6
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.11
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,2,N Current (RMS),A,32.1
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,69.15
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,70.41
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,66.66
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,146.8
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
882218,Cliff Road Carlton,2024-03-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.17
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.49
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.97
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.06
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.25
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,6,N Current (RMS),A,39.7
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.2
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.3
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,70.6
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.11
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.42
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,5,N Current (RMS),A,10.7
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.57
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.26
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.72
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,4,N Current (RMS),A,52.2
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.58
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.98
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.47
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.88
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,3,N Current (RMS),A,72.3
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,128.2
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.41
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,79.24
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,68.63
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,72.17
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,155.1
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.6
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
882218,Cliff Road Carlton,2024-03-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.02
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.25
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.15
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.1
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.94
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,6,N Current (RMS),A,38.2
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.4
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,63.5
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.1
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.14
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,5,N Current (RMS),A,14.4
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.19
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.78
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.52
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,4,N Current (RMS),A,45.4
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.58
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.42
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.79
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.09
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,3,N Current (RMS),A,60.3
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,126.3
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.6
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.38
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.91
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.47
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.41
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,80.02
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,86.96
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,70.67
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,168.8
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.2
882218,Cliff Road Carlton,2024-03-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.45
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.08
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.68
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.62
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,6,N Current (RMS),A,35.7
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.8
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.9
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.7
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.12
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.98
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,5,N Current (RMS),A,11.4
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.87
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.44
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,4,N Current (RMS),A,51.5
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.3
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.58
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.38
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.58
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.08
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,3,N Current (RMS),A,56.2
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.3
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.22
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.39
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.55
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.29
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,2,N Current (RMS),A,36.7
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.26
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,75.45
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,74.89
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,65.57
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,161.2
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.5
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
882218,Cliff Road Carlton,2024-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.58
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.51
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.9
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.2
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,6,N Current (RMS),A,40.3
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,65.4
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.4
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.2
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.07
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.8
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.66
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,5,N Current (RMS),A,8.7
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.3
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.8
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.49
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,4,N Current (RMS),A,41.4
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.87
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.98
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.39
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,3,N Current (RMS),A,47.9
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.8
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.65
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,2,N Current (RMS),A,35.6
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.78
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,74.67
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,63.13
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,74.46
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,164.8
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
882218,Cliff Road Carlton,2024-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.51
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.24
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.99
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.86
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,6,N Current (RMS),A,38.4
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,71.8
