Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.6
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.1
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.27
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.87
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,5,N Current (RMS),A,6.2
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.4
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.1
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,4,N Current (RMS),A,41.6
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.9
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.52
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.5
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.95
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.78
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.74
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,3,N Current (RMS),A,42.6
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.31
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.48
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.16
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,1,N Current (RMS),A,34.1
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.43
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,82.38
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,66.29
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,74.18
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,166.3
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.9
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
882218,Cliff Road Carlton,2024-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.58
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.3
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.17
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.42
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,6,N Current (RMS),A,48.0
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,82.4
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.3
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.7
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.3
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.97
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.62
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,5,N Current (RMS),A,7.5
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.53
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.65
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.58
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,4,N Current (RMS),A,41.4
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.9
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.7
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.39
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.07
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.53
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,3,N Current (RMS),A,55.5
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.1
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.11
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.33
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.84
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,2,N Current (RMS),A,37.2
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,1,N Current (RMS),A,35.3
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.08
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,93.19
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,63.67
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,73.77
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,187.7
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,387.3
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
882218,Cliff Road Carlton,2024-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.08
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.26
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.62
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.19
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,6,N Current (RMS),A,43.5
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,78.2
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.7
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.0
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.83
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.86
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,5,N Current (RMS),A,6.9
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.02
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.63
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.06
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.38
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,4,N Current (RMS),A,40.5
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.56
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.84
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.84
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.37
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,3,N Current (RMS),A,46.4
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.33
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.72
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.99
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.76
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,1,N Current (RMS),A,32.2
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.52
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,85.4
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,70.97
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,78.05
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,171.3
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.9
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
882218,Cliff Road Carlton,2024-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.4
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.02
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.91
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.12
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.7
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,6,N Current (RMS),A,34.7
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,71.0
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,63.6
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.1
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.54
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.94
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.87
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,5,N Current (RMS),A,9.3
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.05
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.27
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.36
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,4,N Current (RMS),A,49.2
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.1
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.84
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.42
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.1
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,3,N Current (RMS),A,53.1
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.8
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.78
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.25
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.06
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.42
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,91.76
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,71.92
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,71.02
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,183.3
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,384.5
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
882218,Cliff Road Carlton,2024-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.89
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.97
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.72
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.06
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,6,N Current (RMS),A,35.3
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,67.2
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,66.7
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.6
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.86
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.52
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,5,N Current (RMS),A,6.0
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.05
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.37
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.86
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,4,N Current (RMS),A,50.1
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.1
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.7
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.32
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.86
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.79
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.9
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,3,N Current (RMS),A,62.3
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,123.6
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.33
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.09
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.57
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,2,N Current (RMS),A,38.7
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,90.66
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,77.78
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,73.8
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,179.4
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.5
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.9
882218,Cliff Road Carlton,2024-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.8
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.38
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.04
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.85
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.82
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,6,N Current (RMS),A,40.8
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,71.6
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,59.4
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,76.2
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,5,N Current (RMS),A,6.1
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.91
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.57
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.11
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,4,N Current (RMS),A,47.2
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.4
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.1
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.16
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.74
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.77
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.03
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,3,N Current (RMS),A,57.2
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.6
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.34
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.68
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.29
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,2,N Current (RMS),A,45.7
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,1,N Current (RMS),A,36.1
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.22
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,85.54
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,76.91
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,77.29
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,174.4
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.1
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
882218,Cliff Road Carlton,2024-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.56
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.23
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.56
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.6
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.26
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,6,N Current (RMS),A,45.9
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,85.4
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.2
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.7
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.98
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.74
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,5,N Current (RMS),A,11.4
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.03
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.9
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.44
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,4,N Current (RMS),A,62.5
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.1
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,107.6
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.87
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.59
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.23
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.13
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,3,N Current (RMS),A,49.7
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,111.0
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.32
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.18
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.23
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,2,N Current (RMS),A,50.8
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.92
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,1,N Current (RMS),A,38.9
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,94.92
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,92.99
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,77.93
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,185.1
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,396.8
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.2
882218,Cliff Road Carlton,2024-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.72
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.52
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.07
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.64
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,6,N Current (RMS),A,38.6
