Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,77.4
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,79.7
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,62.0
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.24
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.62
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.68
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,5,N Current (RMS),A,10.3
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.9
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.84
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.26
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,4,N Current (RMS),A,67.0
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,115.2
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.64
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.41
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.43
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.53
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,3,N Current (RMS),A,50.9
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.8
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.8
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.5
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.56
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.15
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.79
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,2,N Current (RMS),A,61.7
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.9
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.1
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,88.23
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,104.05
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,82.81
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,195.6
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.4
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,432.3
882218,Cliff Road Carlton,2024-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.8
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.65
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.82
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.76
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.61
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,6,N Current (RMS),A,36.4
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,70.2
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,59.4
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.2
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.86
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.95
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,5,N Current (RMS),A,16.5
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.31
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.01
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.12
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,4,N Current (RMS),A,52.6
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.8
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,111.7
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.78
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.72
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.6
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.04
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,3,N Current (RMS),A,63.1
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.2
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.8
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.27
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.33
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.78
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.95
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,2,N Current (RMS),A,52.5
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.8
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,1,N Current (RMS),A,36.1
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.11
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,106.9
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,86.9
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,82.22
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,194.6
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,444.4
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.7
882218,Cliff Road Carlton,2024-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.6
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.76
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.17
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.35
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.34
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,6,N Current (RMS),A,38.3
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,67.5
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.0
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.5
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.03
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.38
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.66
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,5,N Current (RMS),A,13.3
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.02
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.57
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.05
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.51
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,4,N Current (RMS),A,56.8
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.9
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,108.4
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.69
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.01
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.29
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.75
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,3,N Current (RMS),A,79.2
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,139.9
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.53
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.09
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.72
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,2,N Current (RMS),A,50.8
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.1
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.71
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.25
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.25
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,112.01
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,90.5
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,75.04
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,214.5
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,462.8
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.0
882218,Cliff Road Carlton,2024-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.86
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.49
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.16
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.72
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,6,N Current (RMS),A,38.0
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,69.1
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.9
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.2
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.79
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.93
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.8
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,5,N Current (RMS),A,14.7
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.41
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.53
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.26
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,4,N Current (RMS),A,75.2
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,101.1
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,130.8
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.47
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.26
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.3
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.86
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,3,N Current (RMS),A,75.4
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,136.8
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.71
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.76
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.6
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,2,N Current (RMS),A,52.5
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.7
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.58
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,106.46
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,99.19
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,78.83
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,206.6
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,441.5
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,411.7
882218,Cliff Road Carlton,2024-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.13
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.32
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.2
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,6,N Current (RMS),A,39.7
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,75.8
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,84.2
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.1
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.66
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.79
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,5,N Current (RMS),A,15.3
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.1
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.87
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.81
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,4,N Current (RMS),A,58.9
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.1
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.4
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.59
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.04
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.66
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.09
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,3,N Current (RMS),A,71.0
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,124.3
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.45
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.29
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.81
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,2,N Current (RMS),A,50.5
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.3
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,1,N Current (RMS),A,33.9
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.53
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,102.91
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,97.92
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,74.19
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,213.4
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,427.9
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,407.2
882218,Cliff Road Carlton,2024-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.69
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.87
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.17
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,6,N Current (RMS),A,49.1
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,102.3
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,82.4
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.7
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.79
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.08
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,5,N Current (RMS),A,15.6
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.4
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.32
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.11
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.15
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,4,N Current (RMS),A,59.3
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,116.3
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.2
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.78
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.67
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.01
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.92
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,3,N Current (RMS),A,76.4
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,138.5
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.25
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.34
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.38
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.66
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,2,N Current (RMS),A,44.8
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.87
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,1,N Current (RMS),A,45.6
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,114.66
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,93.38
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,82.31
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,209.2
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,473.0
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.5
882218,Cliff Road Carlton,2024-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.82
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,33.08
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.34
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.92
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,6,N Current (RMS),A,69.6
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,135.6
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,76.2
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,83.2
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.22
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.42
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.41
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,5,N Current (RMS),A,12.9
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.97
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.5
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.27
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,4,N Current (RMS),A,60.5
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,115.6
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.3
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.41
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.76
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.78
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.58
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,3,N Current (RMS),A,65.6
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,131.0
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.3
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.33
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.86
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.79
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,2,N Current (RMS),A,41.4
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,1,N Current (RMS),A,36.2
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,125.16
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,91.83
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,87.08
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,223.4
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,513.6
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,380.4
882218,Cliff Road Carlton,2024-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.5
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.17
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.08
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.08
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.26
