Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,6,N Current (RMS),A,55.1
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,119.9
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,87.3
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,113.6
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.15
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.8
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,5,N Current (RMS),A,19.0
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.39
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.09
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.6
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,4,N Current (RMS),A,70.1
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,119.8
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.41
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.02
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.52
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.95
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,3,N Current (RMS),A,48.8
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.9
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.99
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.42
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.22
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,2,N Current (RMS),A,46.3
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.4
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.8
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,1,N Current (RMS),A,34.1
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,117.46
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,101.35
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,95.52
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,193.4
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,483.7
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,419.3
882218,Cliff Road Carlton,2024-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.4
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.33
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.95
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.99
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.74
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,6,N Current (RMS),A,43.5
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,90.9
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,72.8
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,83.2
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.1
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.71
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,5,N Current (RMS),A,16.1
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.13
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.37
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.96
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,4,N Current (RMS),A,78.1
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.1
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,132.6
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.29
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.72
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.15
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.56
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,3,N Current (RMS),A,49.1
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.7
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.04
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.38
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.03
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,2,N Current (RMS),A,47.1
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.2
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.03
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.79
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,1,N Current (RMS),A,55.0
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,120.98
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,100.4
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,82.78
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,222.3
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,499.4
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,415.1
882218,Cliff Road Carlton,2024-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.9
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.4
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.42
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.12
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.46
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,6,N Current (RMS),A,41.0
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,81.3
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.5
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,80.4
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.7
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.66
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,5,N Current (RMS),A,17.7
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.3
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.95
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.98
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,4,N Current (RMS),A,72.2
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.6
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,126.9
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.36
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.45
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.45
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.51
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,3,N Current (RMS),A,50.2
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.8
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.25
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.38
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,2,N Current (RMS),A,43.3
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.9
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.95
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,1,N Current (RMS),A,55.2
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,110.08
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,94.86
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,78.72
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,207.9
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,455.3
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,392.9
882218,Cliff Road Carlton,2024-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.63
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.57
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.36
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.42
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,6,N Current (RMS),A,50.5
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,97.7
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.9
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,96.6
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.74
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.48
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.33
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,5,N Current (RMS),A,9.8
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.29
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.85
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.81
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,4,N Current (RMS),A,67.8
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.0
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,115.0
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.48
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.1
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.28
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.55
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,3,N Current (RMS),A,58.5
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.0
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.2
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.22
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.27
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.66
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,2,N Current (RMS),A,48.4
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.2
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.96
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.56
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,1,N Current (RMS),A,37.8
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.04
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,121.93
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,88.56
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,90.92
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,214.3
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,503.5
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.3
882218,Cliff Road Carlton,2024-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,376.8
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.59
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,27.15
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.37
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.2
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,6,N Current (RMS),A,70.2
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,111.9
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.1
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,117.1
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.61
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.54
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.23
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,5,N Current (RMS),A,10.1
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.11
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.15
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.69
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.31
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,4,N Current (RMS),A,64.2
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,120.7
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,114.2
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.32
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.91
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.47
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.66
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,3,N Current (RMS),A,66.0
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.8
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.6
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.95
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.16
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.36
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,2,N Current (RMS),A,53.9
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.2
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.47
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.02
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,125.3
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,89.69
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,95.78
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,215.6
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,516.8
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.5
882218,Cliff Road Carlton,2024-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.9
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.93
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.57
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.98
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.82
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,6,N Current (RMS),A,59.1
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,109.8
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,59.9
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,86.0
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.36
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,5,N Current (RMS),A,9.5
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.5
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.51
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.87
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,4,N Current (RMS),A,55.1
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.8
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,117.6
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.42
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.83
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.26
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.81
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,3,N Current (RMS),A,55.8
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.3
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.6
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.58
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.59
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.2
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,2,N Current (RMS),A,67.6
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.0
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.28
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.02
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,1,N Current (RMS),A,35.1
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.28
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,127.11
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,92.73
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,94.98
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,220.5
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,524.3
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,385.1
882218,Cliff Road Carlton,2024-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.6
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.16
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.34
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.28
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.03
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,6,N Current (RMS),A,61.6
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,120.8
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,74.4
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.8
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.45
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.22
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,5,N Current (RMS),A,12.4
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.72
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.65
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.87
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,4,N Current (RMS),A,49.2
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,102.4
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,114.2
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.6
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.54
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.97
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.53
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.74
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,3,N Current (RMS),A,52.9
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.7
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.8
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.09
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.5
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.36
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.84
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,2,N Current (RMS),A,62.5
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,122.6
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.7
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.89
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.22
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.46
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,1,N Current (RMS),A,47.0
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.72
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,131.87
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,96.43
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,109.15
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,213.9
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,542.5
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,400.3
882218,Cliff Road Carlton,2024-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,449.2
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.6
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,28.16
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.34
