Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.08
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,6,N Current (RMS),A,54.7
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,116.3
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,84.7
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,66.8
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.57
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.71
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,5,N Current (RMS),A,11.4
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.84
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.54
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.83
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,4,N Current (RMS),A,48.2
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,115.4
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.5
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.57
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.3
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.35
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,3,N Current (RMS),A,49.2
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,122.2
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.9
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.15
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.48
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.41
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.44
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,2,N Current (RMS),A,44.4
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.3
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.3
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.33
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.45
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,1,N Current (RMS),A,46.4
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,129.95
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,105.75
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,93.32
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,214.4
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,535.0
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,437.1
882218,Cliff Road Carlton,2024-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,385.2
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.09
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.85
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.64
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.28
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,6,N Current (RMS),A,52.9
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,107.0
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,61.6
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,79.9
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.21
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.94
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.45
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,5,N Current (RMS),A,16.5
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.25
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.56
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.58
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,4,N Current (RMS),A,47.8
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,125.9
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,113.4
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.7
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.03
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.99
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.38
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,3,N Current (RMS),A,50.1
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.9
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.7
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.07
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.98
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.48
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.19
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,2,N Current (RMS),A,52.5
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.4
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.28
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.02
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,1,N Current (RMS),A,35.8
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,129.6
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,97.54
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,98.9
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,208.4
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,534.1
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,404.2
882218,Cliff Road Carlton,2024-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,408.7
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,27.73
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.23
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.66
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,6,N Current (RMS),A,63.7
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,114.7
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.9
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,89.6
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.23
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.7
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.22
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,5,N Current (RMS),A,12.2
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.85
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,37.37
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.84
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,4,N Current (RMS),A,68.8
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,143.7
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,154.1
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.1
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.53
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.29
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.82
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,3,N Current (RMS),A,53.5
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,130.8
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.6
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.51
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.05
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.03
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,2,N Current (RMS),A,56.3
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.3
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.54
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,1,N Current (RMS),A,40.2
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,142.39
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,106.95
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,98.6
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,231.9
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,586.7
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,442.6
882218,Cliff Road Carlton,2024-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,407.6
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.89
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.51
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.91
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.88
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,6,N Current (RMS),A,67.5
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,102.8
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.6
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,99.9
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.58
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.1
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.43
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,5,N Current (RMS),A,10.0
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.36
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.27
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.14
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,4,N Current (RMS),A,54.7
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,113.6
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,126.5
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.92
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.57
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.37
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.47
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,3,N Current (RMS),A,60.4
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,139.2
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.7
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.1
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.03
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.52
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.53
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,2,N Current (RMS),A,50.9
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.8
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.05
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.45
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,128.09
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,94.62
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,93.5
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,216.3
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,530.3
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,394.1
882218,Cliff Road Carlton,2024-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,388.2
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.61
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.04
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,27.28
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,6,N Current (RMS),A,59.9
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,74.5
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,58.7
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,112.7
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.37
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.85
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,5,N Current (RMS),A,11.0
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.39
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.33
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.01
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,4,N Current (RMS),A,48.5
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.2
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,117.1
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.5
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.21
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.62
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.9
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,3,N Current (RMS),A,47.5
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,116.8
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,114.1
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.78
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.59
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.54
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.4
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.39
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.64
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,108.74
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,102.03
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,109.68
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,169.1
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,450.7
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,424.6
882218,Cliff Road Carlton,2024-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,452.7
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.86
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.74
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.37
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,6,N Current (RMS),A,40.2
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,67.3
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.8
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,77.6
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.48
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.06
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.93
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,5,N Current (RMS),A,16.1
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.06
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.14
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,4,N Current (RMS),A,50.2
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,137.9
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,107.2
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.7
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.07
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.36
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.23
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.91
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,3,N Current (RMS),A,43.5
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.3
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.6
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.82
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.84
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.04
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.94
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.65
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.51
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,1,N Current (RMS),A,36.7
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,113.38
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,94.71
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,107.8
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,169.9
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,468.2
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,391.3
882218,Cliff Road Carlton,2024-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,444.0
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.82
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.07
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.14
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,6,N Current (RMS),A,42.2
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,82.5
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,55.8
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.2
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.76
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.62
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.17
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,5,N Current (RMS),A,13.4
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.67
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.96
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.88
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,4,N Current (RMS),A,42.2
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.4
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,111.7
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.9
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.45
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.88
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.4
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.38
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,3,N Current (RMS),A,43.6
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.7
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.73
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.74
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.45
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.21
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,2,N Current (RMS),A,38.6
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.4
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,1,N Current (RMS),A,38.4
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,104.08
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,84.23
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,97.84
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,174.5
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,432.3
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.3
882218,Cliff Road Carlton,2024-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,407.3
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.99
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.69
