Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.83
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.68
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,6,N Current (RMS),A,59.7
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,102.0
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.1
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.1
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.5
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,5,N Current (RMS),A,9.2
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.66
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.96
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.21
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,4,N Current (RMS),A,54.2
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.4
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.21
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.6
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.15
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.04
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,3,N Current (RMS),A,43.9
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.1
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.42
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.45
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.37
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,2,N Current (RMS),A,59.7
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,115.1
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,107.99
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,81.74
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,76.07
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,194.5
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,448.0
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.8
882218,Cliff Road Carlton,2024-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.2
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,17.94
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.5
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.23
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,6,N Current (RMS),A,42.7
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,75.3
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.3
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.6
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.78
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.75
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.21
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,5,N Current (RMS),A,12.2
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.69
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.32
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.16
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,4,N Current (RMS),A,71.5
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.4
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,132.8
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.57
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.57
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.83
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.94
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,3,N Current (RMS),A,38.8
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.92
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.21
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,2,N Current (RMS),A,54.2
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.4
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,97.61
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,86.23
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,78.35
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,177.3
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,406.5
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.0
882218,Cliff Road Carlton,2024-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.91
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.26
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.85
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,6,N Current (RMS),A,49.4
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,78.4
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.2
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,87.4
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.8
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.59
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.82
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,5,N Current (RMS),A,11.0
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.61
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.82
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.72
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,4,N Current (RMS),A,50.3
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.6
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,109.0
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.95
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.03
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.57
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.56
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,3,N Current (RMS),A,72.4
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.8
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,133.5
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.3
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.36
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.08
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.97
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,2,N Current (RMS),A,59.0
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.3
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,1,N Current (RMS),A,28.6
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,102.66
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,97.97
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,88.96
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,169.5
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.8
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,406.9
882218,Cliff Road Carlton,2024-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,368.2
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.68
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.86
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.07
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,6,N Current (RMS),A,48.4
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,66.9
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,88.3
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.63
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.79
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.55
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,5,N Current (RMS),A,19.3
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.39
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.32
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.76
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,4,N Current (RMS),A,48.0
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.1
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.4
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.9
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.7
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.99
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.68
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.07
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,3,N Current (RMS),A,72.9
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.9
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,139.9
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.62
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.1
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,2,N Current (RMS),A,51.7
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.6
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,96.22
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,102.15
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,84.42
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,170.3
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,400.4
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,423.7
882218,Cliff Road Carlton,2024-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.4
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.46
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.53
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.46
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.06
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,6,N Current (RMS),A,50.3
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.5
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.7
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,90.0
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.84
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.57
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,5,N Current (RMS),A,13.6
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.75
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.73
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.56
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,4,N Current (RMS),A,48.7
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.4
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.31
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.6
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.39
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,3,N Current (RMS),A,36.4
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.44
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.83
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,2,N Current (RMS),A,42.9
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,79.8
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,77.92
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,74.78
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,151.1
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.7
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
882218,Cliff Road Carlton,2024-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.07
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.12
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.32
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,6,N Current (RMS),A,41.4
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.3
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,63.0
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,81.2
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.74
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,5,N Current (RMS),A,11.9
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.8
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.83
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.35
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,4,N Current (RMS),A,66.5
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,116.3
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.67
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.77
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.8
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,3,N Current (RMS),A,43.2
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.9
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.13
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.41
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,2,N Current (RMS),A,41.4
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.7
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,83.11
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,76.59
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,75.94
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,149.1
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.8
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
882218,Cliff Road Carlton,2024-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.58
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.66
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.3
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,6,N Current (RMS),A,55.8
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.6
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.7
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,92.8
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.71
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.34
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,5,N Current (RMS),A,12.1
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.51
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.03
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.7
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,4,N Current (RMS),A,54.8
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,110.9
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.1
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.01
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.91
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.26
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,3,N Current (RMS),A,40.0
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.6
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.89
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.48
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,2,N Current (RMS),A,57.6
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.7
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,88.98
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,67.93
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,69.93
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,163.0
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,373.5
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
882218,Cliff Road Carlton,2024-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
