Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.94
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.08
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.79
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,6,N Current (RMS),A,67.4
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,98.5
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.73
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.36
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,5,N Current (RMS),A,14.9
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.4
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.19
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.11
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,4,N Current (RMS),A,50.6
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.8
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.17
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.47
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,3,N Current (RMS),A,34.6
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.87
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.15
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,79.09
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,69.35
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,73.99
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,139.8
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.1
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
882218,Cliff Road Carlton,2024-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.3
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.02
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.75
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.18
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,6,N Current (RMS),A,35.9
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,47.1
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.4
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,63.0
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.39
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,5,N Current (RMS),A,13.5
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.37
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.1
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,4,N Current (RMS),A,69.5
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,110.3
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.83
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.64
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.87
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,3,N Current (RMS),A,41.5
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.34
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.44
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.98
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,82.16
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,74.06
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,59.1
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,162.0
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.4
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
882218,Cliff Road Carlton,2024-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.8
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.13
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.98
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.53
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,6,N Current (RMS),A,31.1
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,51.3
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.1
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,59.2
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.83
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,5,N Current (RMS),A,9.4
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.9
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.28
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.87
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,4,N Current (RMS),A,48.7
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.2
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.09
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.81
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.57
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.87
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,3,N Current (RMS),A,33.3
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.86
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.31
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,2,N Current (RMS),A,39.1
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,1,N Current (RMS),A,46.0
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,80.37
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,60.73
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,63.8
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,153.1
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.0
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
882218,Cliff Road Carlton,2024-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.61
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.54
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.35
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,6,N Current (RMS),A,26.8
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,53.0
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.6
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.2
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.38
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.56
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.96
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,5,N Current (RMS),A,11.9
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.01
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.47
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,4,N Current (RMS),A,46.7
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.2
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.6
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.33
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.99
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.8
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.3
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.8
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,2,N Current (RMS),A,44.6
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,1,N Current (RMS),A,43.8
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,78.72
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,68.16
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,63.54
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,150.3
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.2
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
882218,Cliff Road Carlton,2024-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.59
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.68
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.41
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,6,N Current (RMS),A,28.9
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.6
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.2
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.3
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.34
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.58
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,5,N Current (RMS),A,15.2
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.61
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.42
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.37
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,4,N Current (RMS),A,40.6
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.9
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.4
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.55
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.17
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.35
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,3,N Current (RMS),A,50.1
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.1
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.68
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.4
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,2,N Current (RMS),A,37.1
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.73
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,1,N Current (RMS),A,36.5
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,77.6
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,66.56
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,61.65
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,148.6
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.5
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
882218,Cliff Road Carlton,2024-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.56
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.74
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.88
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,6,N Current (RMS),A,33.6
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.6
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.1
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.5
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.8
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.71
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,5,N Current (RMS),A,6.7
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.62
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.16
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,4,N Current (RMS),A,37.2
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.34
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.45
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.28
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,3,N Current (RMS),A,51.8
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.4
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.89
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.06
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.25
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,1,N Current (RMS),A,52.4
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,76.89
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,68.32
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,69.93
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,140.7
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.6
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
882218,Cliff Road Carlton,2024-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.58
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.85
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.61
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.19
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.84
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,6,N Current (RMS),A,31.2
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,49.1
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.9
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,5,N Current (RMS),A,6.7
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.32
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.54
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,4,N Current (RMS),A,38.2
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.14
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.05
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.12
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.06
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,3,N Current (RMS),A,55.1
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.1
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.73
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.64
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,2,N Current (RMS),A,35.6
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.69
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.39
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,1,N Current (RMS),A,44.8
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,81.27
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,72.24
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,70.61
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,141.2
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.6
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.8
882218,Cliff Road Carlton,2024-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.93
