Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.68
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.79
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.97
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,6,N Current (RMS),A,29.9
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.3
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.9
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.1
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.29
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.2
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,5,N Current (RMS),A,4.4
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.73
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.74
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.22
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,4,N Current (RMS),A,42.2
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.1
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.3
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.21
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.08
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.32
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,3,N Current (RMS),A,43.3
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.6
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.81
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.2
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.73
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,1,N Current (RMS),A,49.4
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,76.17
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,76.46
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,78.12
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,138.4
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
882218,Cliff Road Carlton,2024-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.31
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.02
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.06
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.19
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,6,N Current (RMS),A,39.8
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,66.8
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.2
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.1
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,5,N Current (RMS),A,12.3
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.76
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.83
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.94
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,4,N Current (RMS),A,44.4
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.1
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.1
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.16
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.12
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.01
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,3,N Current (RMS),A,53.7
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.13
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.32
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,2,N Current (RMS),A,41.6
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.94
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,1,N Current (RMS),A,54.3
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,82.95
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,77.73
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,72.06
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,138.8
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.8
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.4
882218,Cliff Road Carlton,2024-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.58
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.45
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,6,N Current (RMS),A,36.9
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,53.3
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.8
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.61
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.23
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,5,N Current (RMS),A,11.0
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.75
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.75
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.12
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,4,N Current (RMS),A,43.3
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.7
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.6
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.24
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.25
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,3,N Current (RMS),A,69.7
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.4
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.33
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.45
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,2,N Current (RMS),A,63.5
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.4
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.31
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.8
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,1,N Current (RMS),A,42.4
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,93.07
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,76.26
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,65.92
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,170.4
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,386.8
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.0
882218,Cliff Road Carlton,2024-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.01
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.53
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.17
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.77
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.45
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,6,N Current (RMS),A,35.3
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.6
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.2
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,69.8
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.84
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,5,N Current (RMS),A,11.6
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.16
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.4
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,4,N Current (RMS),A,53.0
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.1
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.3
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.89
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,3,N Current (RMS),A,58.3
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.2
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.56
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.89
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.83
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,2,N Current (RMS),A,88.4
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,145.8
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,102.15
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,73.87
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,66.2
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,193.1
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,422.8
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
882218,Cliff Road Carlton,2024-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.32
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.52
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.97
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,6,N Current (RMS),A,40.9
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,60.4
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,88.3
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.69
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.32
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,5,N Current (RMS),A,13.3
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.79
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.4
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,4,N Current (RMS),A,48.9
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.2
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.7
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.41
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.16
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.8
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,3,N Current (RMS),A,40.2
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.7
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.37
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.82
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.6
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,2,N Current (RMS),A,52.7
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.7
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.1
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.33
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,99.75
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,79.6
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,82.68
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,158.4
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,413.6
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.9
882218,Cliff Road Carlton,2024-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.7
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.82
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.49
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.49
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,6,N Current (RMS),A,34.4
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.4
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.0
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.7
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.54
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.33
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,5,N Current (RMS),A,10.9
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.68
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.27
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.22
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,4,N Current (RMS),A,68.4
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,143.6
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,109.5
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.17
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.04
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.79
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,3,N Current (RMS),A,36.6
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.0
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.31
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.72
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,2,N Current (RMS),A,37.3
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.25
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,1,N Current (RMS),A,35.3
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,100.55
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,82.51
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,82.29
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,152.1
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,417.9
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,342.9
882218,Cliff Road Carlton,2024-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.7
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.91
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.96
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.57
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,6,N Current (RMS),A,32.6
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,66.1
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.2
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.46
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.13
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,5,N Current (RMS),A,11.5
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.12
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.24
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.05
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,4,N Current (RMS),A,56.4
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,130.3
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.22
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.18
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.37
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,3,N Current (RMS),A,45.6
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.1
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.42
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,2,N Current (RMS),A,41.2
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.03
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,1,N Current (RMS),A,40.7
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,99.91
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,69.69
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,74.81
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,174.1
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,413.7
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
882218,Cliff Road Carlton,2024-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
