Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.59
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.18
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.19
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,6,N Current (RMS),A,29.8
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,65.0
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.3
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.8
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.35
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.02
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,5,N Current (RMS),A,8.7
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.05
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.32
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.26
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,4,N Current (RMS),A,34.0
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.7
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.78
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.1
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.47
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,3,N Current (RMS),A,53.2
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.5
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.7
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.3
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,2,N Current (RMS),A,47.8
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,90.96
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,67.53
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,68.54
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,163.6
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,378.7
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
882218,Cliff Road Carlton,2024-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.15
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.33
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.44
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.67
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,6,N Current (RMS),A,33.0
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.6
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.9
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,74.4
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.54
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.51
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,5,N Current (RMS),A,5.9
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.06
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.29
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.65
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,4,N Current (RMS),A,40.0
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.9
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.1
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.85
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.36
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.79
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,3,N Current (RMS),A,45.9
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.4
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.18
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.89
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,2,N Current (RMS),A,47.3
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.96
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,1,N Current (RMS),A,52.6
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,87.11
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,73.99
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,80.44
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.6
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
882218,Cliff Road Carlton,2024-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.9
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.55
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.12
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.23
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.49
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,6,N Current (RMS),A,37.6
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,51.8
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.6
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.1
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.68
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.43
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.74
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,5,N Current (RMS),A,11.2
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.61
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.78
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.6
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,4,N Current (RMS),A,44.0
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.57
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.32
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.97
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.48
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.06
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,3,N Current (RMS),A,45.3
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.3
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.12
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,2,N Current (RMS),A,53.7
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.1
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,84.47
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,66.72
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,75.22
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,147.5
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.5
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
882218,Cliff Road Carlton,2024-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.61
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.5
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.59
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.35
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,6,N Current (RMS),A,42.7
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.0
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,70.3
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,64.7
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.62
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,5,N Current (RMS),A,7.4
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.5
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.45
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.17
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,4,N Current (RMS),A,46.8
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.5
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.4
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.19
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.68
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.06
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,3,N Current (RMS),A,70.2
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.9
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.75
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,2,N Current (RMS),A,55.3
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.9
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.71
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,1,N Current (RMS),A,58.4
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.9
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,95.0
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,74.17
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,80.79
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,156.8
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,394.2
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
882218,Cliff Road Carlton,2024-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.25
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.07
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.72
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,6,N Current (RMS),A,42.7
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.8
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,79.7
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.2
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.45
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.13
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,5,N Current (RMS),A,17.3
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.68
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.81
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.26
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,4,N Current (RMS),A,69.2
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,122.7
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.74
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.61
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,3,N Current (RMS),A,64.6
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.1
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.42
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.19
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.01
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,2,N Current (RMS),A,44.4
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.2
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.12
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,1,N Current (RMS),A,64.3
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,90.62
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,88.44
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,82.63
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,145.8
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,376.6
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.9
882218,Cliff Road Carlton,2024-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.4
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.7
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.4
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.37
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.67
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,6,N Current (RMS),A,50.0
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.2
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,73.3
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,66.1
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.28
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.93
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.57
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,5,N Current (RMS),A,20.8
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.74
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.4
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.75
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,4,N Current (RMS),A,51.6
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.1
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.25
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.96
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.35
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,3,N Current (RMS),A,44.3
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.1
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.47
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.69
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.44
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,2,N Current (RMS),A,41.2
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.7
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.6
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.1
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,1,N Current (RMS),A,72.4
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.2
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,84.76
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,84.01
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,95.88
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,146.8
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.3
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.4
882218,Cliff Road Carlton,2024-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.4
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.81
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.88
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.99
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,6,N Current (RMS),A,40.8
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.6
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.9
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,72.4
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.61
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.08
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,5,N Current (RMS),A,22.1
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.42
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.89
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.88
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,4,N Current (RMS),A,37.7
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.3
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.54
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.87
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,3,N Current (RMS),A,46.0
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.1
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.42
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.06
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.76
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,2,N Current (RMS),A,35.7
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.3
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.8
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.17
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,1,N Current (RMS),A,54.8
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,80.64
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,82.6
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,90.4
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,142.2
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.6
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.9
882218,Cliff Road Carlton,2024-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,374.5
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.33
