Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.62
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.13
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.41
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,6,N Current (RMS),A,35.8
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.7
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.3
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.8
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.2
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,5,N Current (RMS),A,20.2
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.1
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.15
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.58
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,4,N Current (RMS),A,38.6
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.9
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.49
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.96
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,3,N Current (RMS),A,39.8
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.93
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.64
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.58
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.9
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.29
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.74
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,1,N Current (RMS),A,53.5
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,76.48
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,83.37
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,85.13
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,143.1
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.3
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.6
882218,Cliff Road Carlton,2024-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.2
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.71
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.81
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.22
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,6,N Current (RMS),A,39.7
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.0
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.7
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.2
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.94
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.05
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,5,N Current (RMS),A,19.6
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.74
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.08
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.19
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,4,N Current (RMS),A,37.9
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.4
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.71
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.54
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,3,N Current (RMS),A,47.6
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.3
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.9
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.72
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.57
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,2,N Current (RMS),A,44.8
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.6
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.93
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,83.8
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,83.24
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,79.5
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,137.6
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.9
882218,Cliff Road Carlton,2024-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.82
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.64
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.37
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,6,N Current (RMS),A,38.4
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.0
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.9
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,68.0
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.99
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.6
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,5,N Current (RMS),A,17.2
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.28
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.97
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.33
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,4,N Current (RMS),A,60.8
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.8
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,106.3
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.21
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.22
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.82
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,3,N Current (RMS),A,49.1
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.1
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.75
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.24
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,2,N Current (RMS),A,52.3
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.85
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.34
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,1,N Current (RMS),A,38.9
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,97.01
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,93.57
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,74.86
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,166.6
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,402.1
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.5
882218,Cliff Road Carlton,2024-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.63
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.18
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.75
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,6,N Current (RMS),A,37.2
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,56.7
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,63.3
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,67.8
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.45
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.61
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,5,N Current (RMS),A,14.8
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.23
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.7
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.18
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,4,N Current (RMS),A,55.8
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.2
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.3
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.22
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.28
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.69
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.24
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.05
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,2,N Current (RMS),A,51.0
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.64
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,1,N Current (RMS),A,29.5
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,99.01
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,85.26
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,74.93
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,162.9
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,409.8
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.8
882218,Cliff Road Carlton,2024-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.71
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.88
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.93
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,6,N Current (RMS),A,46.4
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,65.3
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,103.0
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.8
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.17
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,5,N Current (RMS),A,16.0
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.62
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.69
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.42
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,4,N Current (RMS),A,50.4
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.7
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.7
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.25
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.76
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.59
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,3,N Current (RMS),A,45.6
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.3
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.63
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.96
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.02
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,2,N Current (RMS),A,48.4
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.4
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.9
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,1,N Current (RMS),A,38.9
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,98.11
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,92.38
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,77.13
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,154.6
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,406.6
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,381.4
882218,Cliff Road Carlton,2024-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.97
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.21
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.04
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,6,N Current (RMS),A,47.7
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.4
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.1
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,88.9
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.5
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.36
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.02
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,5,N Current (RMS),A,39.6
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.56
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.33
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.9
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,4,N Current (RMS),A,41.0
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,98.1
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.95
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.5
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.06
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,3,N Current (RMS),A,40.7
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.7
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.19
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.23
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.23
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,2,N Current (RMS),A,33.9
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.49
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,92.03
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,79.32
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,88.74
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,137.4
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,382.6
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.4
882218,Cliff Road Carlton,2024-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.0
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.19
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.35
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,28.62
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,6,N Current (RMS),A,77.8
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,56.2
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,61.2
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,123.4
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.11
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,5,N Current (RMS),A,13.3
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.44
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.61
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.53
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,4,N Current (RMS),A,35.5
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.6
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.61
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.11
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.72
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.15
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,3,N Current (RMS),A,37.4
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.7
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.58
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.09
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.55
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,2,N Current (RMS),A,53.0
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.15
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,1,N Current (RMS),A,46.0
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,87.22
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,82.94
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,92.03
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,138.0
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,365.2
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.1
882218,Cliff Road Carlton,2024-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.6
