Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.22
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.44
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.22
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,6,N Current (RMS),A,42.5
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.6
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,81.0
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,73.1
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.8
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.32
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,5,N Current (RMS),A,10.6
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.81
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.84
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.71
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,4,N Current (RMS),A,52.0
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,116.5
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.15
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.18
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.39
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.53
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,3,N Current (RMS),A,46.2
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.2
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.05
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.94
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.52
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,2,N Current (RMS),A,57.3
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.5
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.1
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.67
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.29
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,1,N Current (RMS),A,57.0
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,95.52
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,93.07
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,86.6
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,135.4
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,397.9
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,385.6
882218,Cliff Road Carlton,2024-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.6
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.03
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.04
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,26.41
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,6,N Current (RMS),A,81.0
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.1
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,75.2
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,110.4
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.65
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,5,N Current (RMS),A,5.2
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.25
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.81
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.72
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,4,N Current (RMS),A,50.2
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,113.6
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.69
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.72
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.49
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.22
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,3,N Current (RMS),A,41.7
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.57
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.64
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.97
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.6
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.9
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.79
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.7
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,1,N Current (RMS),A,72.9
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.9
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,75.94
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,87.99
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,103.67
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,172.3
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.2
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.9
882218,Cliff Road Carlton,2024-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,429.9
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.01
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.63
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.8
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,6,N Current (RMS),A,74.3
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.8
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.3
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,107.5
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.76
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.56
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,5,N Current (RMS),A,11.8
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.7
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.1
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.94
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.81
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.2
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.96
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.6
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.84
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.87
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.7
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,2,N Current (RMS),A,39.7
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.3
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.22
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.26
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,1,N Current (RMS),A,55.7
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,74.76
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,73.05
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,95.27
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,158.8
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.6
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
882218,Cliff Road Carlton,2024-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.0
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.22
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.58
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.51
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,6,N Current (RMS),A,71.8
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,59.7
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.4
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,110.6
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.55
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.9
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.72
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,5,N Current (RMS),A,10.8
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.69
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.62
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.16
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,4,N Current (RMS),A,40.6
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.1
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.6
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.4
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.23
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.66
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.31
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,3,N Current (RMS),A,42.0
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.6
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.03
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.1
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.25
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.3
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.85
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,1,N Current (RMS),A,62.6
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,78.81
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,76.54
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,109.81
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,188.9
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.9
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
882218,Cliff Road Carlton,2024-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,456.1
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.5
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.21
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.99
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,6,N Current (RMS),A,66.8
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.8
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.6
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,95.7
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.42
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.69
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,5,N Current (RMS),A,14.5
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.98
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.54
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.18
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,4,N Current (RMS),A,60.5
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,137.6
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,110.0
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.82
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.55
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.12
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,3,N Current (RMS),A,35.4
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.44
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.63
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.2
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.0
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.41
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,1,N Current (RMS),A,65.3
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.7
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,92.67
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,85.14
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,101.59
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,148.1
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,387.1
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.6
882218,Cliff Road Carlton,2024-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,422.0
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.17
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.6
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,28.73
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,6,N Current (RMS),A,88.9
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.5
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.4
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,120.4
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.3
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.38
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,5,N Current (RMS),A,14.7
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.65
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.66
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.99
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,4,N Current (RMS),A,53.7
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,111.7
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.94
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.9
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.44
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.16
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.4
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.29
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.36
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.52
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,2,N Current (RMS),A,35.7
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.4
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.86
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.64
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,1,N Current (RMS),A,57.4
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,85.28
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,80.09
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,98.42
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,159.5
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.5
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
882218,Cliff Road Carlton,2024-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,408.7
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.11
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.08
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.35
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,6,N Current (RMS),A,40.3
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,59.6
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.2
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.5
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.08
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.08
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,5,N Current (RMS),A,18.3
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.73
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.98
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.83
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,4,N Current (RMS),A,39.2
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.6
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.6
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.94
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.78
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.76
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,3,N Current (RMS),A,49.3
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.3
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.44
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.94
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.28
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,2,N Current (RMS),A,40.2
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.5
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.9
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.0
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.9
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,1,N Current (RMS),A,53.2
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,85.26
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,89.27
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,94.2
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,142.5
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.3
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.1
