Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,392.0
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.89
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.63
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.88
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.89
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,6,N Current (RMS),A,42.3
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,57.5
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,68.0
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,87.3
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.97
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,5,N Current (RMS),A,19.1
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.59
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.45
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.12
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,4,N Current (RMS),A,39.2
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.13
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.55
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.3
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,3,N Current (RMS),A,42.4
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.1
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.39
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.75
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.26
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,2,N Current (RMS),A,35.9
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.6
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.3
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.65
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,1,N Current (RMS),A,77.5
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.7
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,77.66
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,78.09
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,97.64
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,153.9
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.6
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
882218,Cliff Road Carlton,2024-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,405.5
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.92
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.52
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.78
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,6,N Current (RMS),A,55.9
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,67.3
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.5
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,100.3
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.55
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.53
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,5,N Current (RMS),A,7.4
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.57
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.66
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.62
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,4,N Current (RMS),A,53.7
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.3
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.23
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.28
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.14
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.35
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.79
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.72
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.46
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,1,N Current (RMS),A,43.9
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,75.11
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,72.91
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,94.67
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,156.8
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
882218,Cliff Road Carlton,2024-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,394.1
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.69
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.09
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.97
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,6,N Current (RMS),A,52.1
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,53.9
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.1
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,99.7
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.84
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,5,N Current (RMS),A,11.2
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.82
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.75
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.69
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,4,N Current (RMS),A,45.1
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.3
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.64
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.65
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,3,N Current (RMS),A,48.5
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.05
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.21
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.23
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.8
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,75.24
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,80.02
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,89.71
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,138.7
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.1
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.7
882218,Cliff Road Carlton,2024-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,374.0
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.71
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.23
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.87
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,6,N Current (RMS),A,41.3
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.2
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.5
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,79.6
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.82
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.42
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,5,N Current (RMS),A,14.4
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.66
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.03
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.23
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,4,N Current (RMS),A,39.4
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.3
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.17
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.01
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.28
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,3,N Current (RMS),A,37.7
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.31
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.38
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,2,N Current (RMS),A,47.8
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.9
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.27
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,1,N Current (RMS),A,45.1
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,72.82
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,62.22
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,85.45
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,157.7
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
882218,Cliff Road Carlton,2024-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.3
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.25
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.81
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.32
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.93
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,6,N Current (RMS),A,30.8
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,59.7
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.3
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,67.3
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.75
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.6
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.6
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,5,N Current (RMS),A,14.2
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.52
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.42
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.47
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,4,N Current (RMS),A,39.2
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.9
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.19
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.51
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.96
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.7
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,3,N Current (RMS),A,45.7
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.7
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.65
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.22
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.46
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,2,N Current (RMS),A,48.8
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.1
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.62
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,1,N Current (RMS),A,68.4
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,85.36
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,85.52
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,104.78
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,156.6
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.4
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.5
882218,Cliff Road Carlton,2024-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,434.6
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.62
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.45
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.74
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,6,N Current (RMS),A,53.7
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.9
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,67.7
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,88.0
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.91
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.46
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.46
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,5,N Current (RMS),A,11.9
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.44
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.88
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.89
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,4,N Current (RMS),A,39.4
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.1
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.37
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.15
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.99
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,3,N Current (RMS),A,42.7
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.97
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.67
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.46
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,2,N Current (RMS),A,36.8
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.2
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.7
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,1,N Current (RMS),A,38.3
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,71.15
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,73.6
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,86.33
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,148.8
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
882218,Cliff Road Carlton,2024-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.4
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.81
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.22
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.41
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.4
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,6,N Current (RMS),A,37.4
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.0
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.9
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.6
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.23
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,5,N Current (RMS),A,27.8
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.39
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.25
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.98
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,4,N Current (RMS),A,37.8
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.3
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.53
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.44
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.33
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,3,N Current (RMS),A,45.2
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.82
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.77
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.77
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,2,N Current (RMS),A,46.4
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.6
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.78
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,1,N Current (RMS),A,63.7
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,73.1
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,80.27
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,83.73
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,152.0
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
