Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.4
882218,Cliff Road Carlton,2024-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.36
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.8
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.35
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,6,N Current (RMS),A,35.5
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.9
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,58.7
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.2
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.52
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,5,N Current (RMS),A,16.1
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.63
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.34
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.74
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,4,N Current (RMS),A,41.0
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.1
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.7
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.39
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.68
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.86
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.86
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,3,N Current (RMS),A,45.5
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.87
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.4
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,2,N Current (RMS),A,45.4
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.1
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.63
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,1,N Current (RMS),A,56.8
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,67.9
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,77.57
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,86.72
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,166.1
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
882218,Cliff Road Carlton,2024-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.7
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.48
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.73
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.61
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.83
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.37
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,6,N Current (RMS),A,38.1
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,62.8
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,71.3
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.2
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,5,N Current (RMS),A,9.9
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.47
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.37
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.91
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,4,N Current (RMS),A,46.9
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.9
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.3
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.42
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.95
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.85
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.36
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,3,N Current (RMS),A,39.9
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.13
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.88
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,2,N Current (RMS),A,44.4
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.7
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.45
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.78
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,1,N Current (RMS),A,46.0
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,77.32
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,76.42
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,81.46
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,142.5
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.0
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.8
882218,Cliff Road Carlton,2024-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.4
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.98
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.8
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.14
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.29
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.42
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,6,N Current (RMS),A,50.1
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.6
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,77.3
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.1
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.49
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.84
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,5,N Current (RMS),A,9.7
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.81
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.54
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.36
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,4,N Current (RMS),A,42.0
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.08
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.77
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.98
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.71
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,3,N Current (RMS),A,39.6
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.62
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.21
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,2,N Current (RMS),A,46.0
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.3
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.69
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.82
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,1,N Current (RMS),A,44.9
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,72.19
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,80.78
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,69.37
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,150.5
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.8
882218,Cliff Road Carlton,2024-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.36
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.13
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.48
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,6,N Current (RMS),A,37.5
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,77.9
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.3
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,74.4
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.91
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.49
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,5,N Current (RMS),A,12.3
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.97
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.66
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.71
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,4,N Current (RMS),A,40.0
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.03
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.83
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.85
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,3,N Current (RMS),A,38.7
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.47
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.24
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.49
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,2,N Current (RMS),A,37.8
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.3
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.8
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,1,N Current (RMS),A,43.7
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,74.51
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,70.89
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,74.8
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,133.2
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.1
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
882218,Cliff Road Carlton,2024-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.56
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.18
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.27
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.63
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,6,N Current (RMS),A,36.4
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.0
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.8
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.04
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,5,N Current (RMS),A,25.4
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.4
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.18
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,4,N Current (RMS),A,66.5
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.3
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.76
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.02
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.62
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.95
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,3,N Current (RMS),A,43.4
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.62
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.53
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.84
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,1,N Current (RMS),A,46.6
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,74.55
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,70.44
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,67.02
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,134.0
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.7
882218,Cliff Road Carlton,2024-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.67
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.3
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.31
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,6,N Current (RMS),A,35.4
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,62.4
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,90.0
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,72.7
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.93
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.53
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.61
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,5,N Current (RMS),A,17.8
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.47
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.39
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.92
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,4,N Current (RMS),A,44.1
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.53
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.21
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.02
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.95
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.5
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,3,N Current (RMS),A,57.9
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.9
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.76
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.87
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,1,N Current (RMS),A,38.8
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,84.27
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,77.32
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,65.31
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,148.8
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.4
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.3
882218,Cliff Road Carlton,2024-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.71
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.25
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.91
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,6,N Current (RMS),A,30.2
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,43.0
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.0
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.47
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.37
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.48
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,5,N Current (RMS),A,19.8
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.37
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.81
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.98
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,4,N Current (RMS),A,46.6
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.3
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.2
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.4
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.46
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.96
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.09
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,3,N Current (RMS),A,44.2
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.4
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.48
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,2,N Current (RMS),A,37.6
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,76.96
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,66.98
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,64.21
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,144.0
