Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
882218,Cliff Road Carlton,2024-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.31
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.89
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.36
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.48
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.55
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,6,N Current (RMS),A,34.7
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,45.6
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.9
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.8
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.43
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,5,N Current (RMS),A,27.1
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.78
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.06
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.39
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,4,N Current (RMS),A,36.2
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.1
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.37
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.87
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.54
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.2
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.64
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,3,N Current (RMS),A,49.4
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.17
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,64.13
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,72.9
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,140.5
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
882218,Cliff Road Carlton,2024-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.19
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.68
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.68
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.32
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,6,N Current (RMS),A,47.2
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.1
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,74.0
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.06
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.02
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.44
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,5,N Current (RMS),A,27.4
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.23
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.72
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.77
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,4,N Current (RMS),A,39.3
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.72
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.04
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.53
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.57
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,3,N Current (RMS),A,34.7
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.68
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.23
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,55.99
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,61.1
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,64.73
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,128.4
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
882218,Cliff Road Carlton,2024-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.15
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.85
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.71
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.11
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.14
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,6,N Current (RMS),A,32.4
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.9
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.4
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.5
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.66
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.45
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.51
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,5,N Current (RMS),A,24.9
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.89
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.27
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.78
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.87
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.48
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.24
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.24
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,3,N Current (RMS),A,40.6
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.8
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,60.25
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,63.13
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,74.07
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,133.7
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
882218,Cliff Road Carlton,2024-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.02
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.27
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.11
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.74
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,6,N Current (RMS),A,35.4
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.2
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.6
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.0
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.51
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.86
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.34
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,5,N Current (RMS),A,32.0
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.48
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.88
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,4,N Current (RMS),A,39.7
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.7
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.34
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.69
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,3,N Current (RMS),A,28.8
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.91
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,64.4
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,58.29
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,63.63
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
882218,Cliff Road Carlton,2024-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.96
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.97
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.42
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,6,N Current (RMS),A,35.4
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.7
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.6
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.41
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.84
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.29
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,5,N Current (RMS),A,36.3
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.27
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.95
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.21
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,4,N Current (RMS),A,43.0
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.7
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.2
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,3,N Current (RMS),A,44.5
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.7
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.36
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,62.29
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,67.77
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,62.52
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,124.2
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
882218,Cliff Road Carlton,2024-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.04
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.91
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.34
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.18
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,6,N Current (RMS),A,40.5
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.6
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.1
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.63
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.4
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.77
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,5,N Current (RMS),A,56.8
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.5
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.93
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.04
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.89
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,4,N Current (RMS),A,37.4
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.3
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.66
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.48
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,58.26
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,60.41
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,57.72
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
882218,Cliff Road Carlton,2024-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.73
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.24
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.99
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.49
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.32
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.13
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,6,N Current (RMS),A,34.1
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.8
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.1
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.53
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.9
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.38
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,5,N Current (RMS),A,63.0
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.4
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.66
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.71
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,4,N Current (RMS),A,38.7
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.94
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.9
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,3,N Current (RMS),A,58.6
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.1
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,60.62
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,74.25
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,52.34
