Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,139.0
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.4
882218,Cliff Road Carlton,2024-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.02
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.31
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.29
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,6,N Current (RMS),A,33.6
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.7
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,52.0
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.15
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.04
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.1
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,5,N Current (RMS),A,56.5
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.2
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.83
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.51
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,4,N Current (RMS),A,52.3
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.9
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.25
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.96
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,3,N Current (RMS),A,35.7
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,59.24
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,48.95
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,130.1
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
882218,Cliff Road Carlton,2024-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.46
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.21
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.22
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.11
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.14
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.07
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,6,N Current (RMS),A,31.7
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,47.1
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.3
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.1
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.67
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,5,N Current (RMS),A,44.3
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.7
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.81
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.13
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.44
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.73
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.58
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.47
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.36
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,56.2
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,49.7
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.27
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
882218,Cliff Road Carlton,2024-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.46
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.2
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.43
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.99
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.79
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,6,N Current (RMS),A,27.1
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.3
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.3
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.37
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.48
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.75
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,5,N Current (RMS),A,33.1
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.49
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.35
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.67
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.53
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.39
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.14
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,55.41
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,52.81
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,44.42
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
882218,Cliff Road Carlton,2024-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.19
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.08
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.57
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.59
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.21
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,6,N Current (RMS),A,27.3
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.6
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.1
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.7
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.87
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.12
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.08
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,5,N Current (RMS),A,18.9
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.31
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.05
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.36
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,2,N Current (RMS),A,28.9
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,48.56
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.48
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.21
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
882218,Cliff Road Carlton,2024-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.33
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.99
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.65
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.11
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,6,N Current (RMS),A,32.5
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.1
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.9
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.02
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.91
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.79
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,5,N Current (RMS),A,24.2
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.48
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,4,N Current (RMS),A,24.9
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.37
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.37
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.56
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.87
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,48.61
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.65
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,47.24
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
882218,Cliff Road Carlton,2024-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.12
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.07
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.19
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.97
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,6,N Current (RMS),A,24.2
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.1
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.4
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.7
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.81
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.89
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.87
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,5,N Current (RMS),A,11.6
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.62
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.2
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.39
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.15
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.96
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,3,N Current (RMS),A,32.6
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.87
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,52.87
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,45.22
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,48.73
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
882218,Cliff Road Carlton,2024-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.23
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.21
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.75
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.38
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.82
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,6,N Current (RMS),A,19.6
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.6
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.8
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.1
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.66
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.68
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.4
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,5,N Current (RMS),A,13.6
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.1
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.31
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,4,N Current (RMS),A,38.4
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.39
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.33
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.59
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.35
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.21
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,50.77
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,52.19
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,45.53
