Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
882218,Cliff Road Carlton,2024-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.72
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.64
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.12
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.77
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.68
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.59
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,6,N Current (RMS),A,20.3
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.6
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.1
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.06
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.12
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.57
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,5,N Current (RMS),A,16.3
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.38
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,4,N Current (RMS),A,44.3
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.37
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.54
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.12
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.42
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,3,N Current (RMS),A,31.4
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,2,N Current (RMS),A,31.7
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,50.03
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,44.18
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,47.62
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
882218,Cliff Road Carlton,2024-03-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.63
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.76
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.19
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.15
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,6,N Current (RMS),A,22.9
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.1
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.4
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.9
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.58
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.42
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.7
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,5,N Current (RMS),A,19.6
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.42
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,4,N Current (RMS),A,33.4
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.59
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.49
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.33
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,3,N Current (RMS),A,36.2
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.82
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.59
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,55.8
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,42.36
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,45.91
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
882218,Cliff Road Carlton,2024-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.37
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.89
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.37
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.69
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.05
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,6,N Current (RMS),A,24.5
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.9
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.02
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.48
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.95
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,5,N Current (RMS),A,21.7
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.71
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.81
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,4,N Current (RMS),A,25.3
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.58
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.57
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,3,N Current (RMS),A,31.8
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.52
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.55
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,58.53
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,41.34
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,48.44
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
882218,Cliff Road Carlton,2024-03-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.49
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.39
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.72
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.38
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.98
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,6,N Current (RMS),A,24.1
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.9
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.8
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.4
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.77
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.39
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.2
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,5,N Current (RMS),A,29.4
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.06
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.08
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.01
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.29
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.31
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.55
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,3,N Current (RMS),A,55.2
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.6
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.39
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.26
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,2,N Current (RMS),A,30.1
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.41
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,57.57
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,52.46
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,49.18
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
882218,Cliff Road Carlton,2024-03-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.32
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.78
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.52
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.35
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,6,N Current (RMS),A,26.3
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.5
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.3
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.9
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.38
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.41
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.1
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,5,N Current (RMS),A,27.9
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.23
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.18
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.53
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.43
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.43
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,3,N Current (RMS),A,30.3
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.22
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,59.63
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,39.24
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,47.78
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
882218,Cliff Road Carlton,2024-03-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.17
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.19
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.51
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.25
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,6,N Current (RMS),A,25.2
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.3
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.2
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.6
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.96
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.53
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.19
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,5,N Current (RMS),A,33.8
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.8
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.89
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.11
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.34
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.65
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.15
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.8
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,58.77
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,39.23
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,52.52
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
882218,Cliff Road Carlton,2024-03-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.37
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.54
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.57
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.35
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,6,N Current (RMS),A,22.6
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.2
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.8
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.66
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.31
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,5,N Current (RMS),A,36.4
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.6
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.01
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,4,N Current (RMS),A,36.9
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.52
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.66
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.49
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,2,N Current (RMS),A,29.6
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,58.16
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,38.92
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,60.72
