Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
882218,Cliff Road Carlton,2024-03-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.43
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.39
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.52
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.77
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,6,N Current (RMS),A,30.0
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.2
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.13
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.63
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.28
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,5,N Current (RMS),A,33.8
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.4
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.21
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.44
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,4,N Current (RMS),A,45.3
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.45
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.11
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,55.71
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.99
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,62.86
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
882218,Cliff Road Carlton,2024-03-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.39
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.78
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.65
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.99
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,6,N Current (RMS),A,27.1
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.4
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.6
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.7
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.44
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.63
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.29
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,5,N Current (RMS),A,35.7
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.8
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.6
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.85
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.36
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,4,N Current (RMS),A,37.1
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.96
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.28
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.86
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.65
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,62.63
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.11
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,58.27
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,136.2
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
882218,Cliff Road Carlton,2024-03-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.25
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.82
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.04
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.37
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,6,N Current (RMS),A,26.5
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.4
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.4
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.31
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.69
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.19
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,5,N Current (RMS),A,43.9
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.3
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.61
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.32
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.05
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,4,N Current (RMS),A,39.9
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.68
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.35
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.8
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,63.67
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,45.1
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,62.15
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
882218,Cliff Road Carlton,2024-03-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.99
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.73
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.98
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.84
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,6,N Current (RMS),A,27.1
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.1
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.4
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.8
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.28
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.91
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.13
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,5,N Current (RMS),A,41.6
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.2
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.39
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.82
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.82
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.62
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,3,N Current (RMS),A,34.8
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.88
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.2
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,68.35
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,43.77
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,54.7
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
882218,Cliff Road Carlton,2024-03-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.04
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.7
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.17
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.16
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,6,N Current (RMS),A,30.3
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.1
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.7
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.9
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.04
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.15
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.3
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,5,N Current (RMS),A,51.7
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,89.6
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.32
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.56
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,4,N Current (RMS),A,29.1
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.4
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.4
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,3,N Current (RMS),A,27.3
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.68
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,68.48
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,50.15
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,50.79
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
882218,Cliff Road Carlton,2024-03-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.25
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.78
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.15
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.54
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,6,N Current (RMS),A,28.7
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.0
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.6
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.8
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.2
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.14
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.34
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,5,N Current (RMS),A,47.5
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.2
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.11
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.5
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.59
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.95
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,3,N Current (RMS),A,37.0
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,68.71
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,54.93
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,49.19
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
882218,Cliff Road Carlton,2024-03-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.48
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.04
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.95
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.81
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.33
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,6,N Current (RMS),A,26.1
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.8
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.8
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.27
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.13
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.44
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,5,N Current (RMS),A,47.1
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.4
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.79
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.26
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.92
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.04
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.17
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.74
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,3,N Current (RMS),A,32.5
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,66.19
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,56.15
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,49.88
