Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
882218,Cliff Road Carlton,2024-03-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.39
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.04
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.45
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.25
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.66
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,6,N Current (RMS),A,26.1
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.9
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.8
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.1
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.1
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.48
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,5,N Current (RMS),A,45.5
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.6
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.52
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.46
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,4,N Current (RMS),A,35.4
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.52
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.22
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.72
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.06
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,3,N Current (RMS),A,41.6
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.7
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,63.15
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,59.24
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,51.38
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
882218,Cliff Road Carlton,2024-03-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.99
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.95
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.67
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.91
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,6,N Current (RMS),A,22.7
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.3
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.2
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.4
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.4
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.31
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.35
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,5,N Current (RMS),A,43.3
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.0
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.3
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.63
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,4,N Current (RMS),A,36.7
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.37
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,3,N Current (RMS),A,30.1
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,64.96
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,53.91
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,47.74
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
882218,Cliff Road Carlton,2024-03-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.09
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.49
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.16
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.41
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,6,N Current (RMS),A,23.8
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.6
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.4
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.6
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.16
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.18
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,5,N Current (RMS),A,49.6
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.1
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.7
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.7
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.78
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.98
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.54
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.8
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,3,N Current (RMS),A,44.1
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.41
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.82
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,67.13
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,55.81
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,52.57
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
882218,Cliff Road Carlton,2024-03-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.11
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.36
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.09
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.22
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.29
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,6,N Current (RMS),A,28.3
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.6
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.58
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.77
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.34
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,5,N Current (RMS),A,44.1
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.0
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.62
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,4,N Current (RMS),A,25.6
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.63
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.4
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.84
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.6
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,2,N Current (RMS),A,35.4
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,65.31
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,48.67
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,50.45
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
882218,Cliff Road Carlton,2024-03-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.68
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.37
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.53
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,6,N Current (RMS),A,29.1
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.6
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.4
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.5
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.68
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.87
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.32
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,5,N Current (RMS),A,47.9
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.6
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.53
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.33
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,4,N Current (RMS),A,26.1
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.51
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.67
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.84
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,3,N Current (RMS),A,38.2
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.39
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.73
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,66.25
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,55.53
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,51.66
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
882218,Cliff Road Carlton,2024-03-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.69
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.37
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.21
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.94
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,6,N Current (RMS),A,31.9
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.0
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.4
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.99
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.13
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.24
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,5,N Current (RMS),A,46.1
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.9
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.1
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.75
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,4,N Current (RMS),A,24.8
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.88
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.6
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.85
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,3,N Current (RMS),A,38.1
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.52
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,69.52
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,53.45
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,52.05
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
882218,Cliff Road Carlton,2024-03-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.55
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.09
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.71
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,6,N Current (RMS),A,29.6
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.7
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.1
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.8
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.54
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.38
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.2
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,5,N Current (RMS),A,43.5
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.2
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.1
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.18
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.6
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.82
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.32
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.49
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,3,N Current (RMS),A,74.4
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.3
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.61
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,2,N Current (RMS),A,27.9
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,67.59
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,71.43
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,54.89
