Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
882218,Cliff Road Carlton,2024-03-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.01
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.04
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.31
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.65
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.14
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,6,N Current (RMS),A,36.4
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.2
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.1
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.6
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.71
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.28
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.08
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,5,N Current (RMS),A,48.2
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.0
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.7
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.21
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.8
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.68
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.59
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.27
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.31
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.03
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,3,N Current (RMS),A,36.3
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.02
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,70.09
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,55.01
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,54.61
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
882218,Cliff Road Carlton,2024-03-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.08
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.16
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.27
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.6
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.52
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.35
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,6,N Current (RMS),A,35.7
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.7
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.2
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.0
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.61
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.19
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.97
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,5,N Current (RMS),A,44.3
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.6
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.81
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.82
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.17
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,4,N Current (RMS),A,33.2
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.12
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.03
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,3,N Current (RMS),A,33.9
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.06
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,71.06
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,51.28
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,56.15
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.4
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
882218,Cliff Road Carlton,2024-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.19
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.16
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.48
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.73
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.96
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,6,N Current (RMS),A,39.0
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,26.4
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.4
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.5
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.24
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.2
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.04
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,5,N Current (RMS),A,43.0
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.5
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.47
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.06
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,4,N Current (RMS),A,36.2
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.16
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.05
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.35
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,67.13
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,53.79
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,64.22
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
882218,Cliff Road Carlton,2024-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.41
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.23
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.03
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.87
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.06
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,6,N Current (RMS),A,30.3
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.8
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.4
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.6
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.44
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.17
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.26
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,5,N Current (RMS),A,42.6
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.3
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.6
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.11
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.13
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,4,N Current (RMS),A,39.4
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.47
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.53
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.8
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,3,N Current (RMS),A,37.6
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.17
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,71.11
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,55.21
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,65.44
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
882218,Cliff Road Carlton,2024-03-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.48
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.54
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.75
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.78
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.46
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,6,N Current (RMS),A,29.8
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.8
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.9
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.07
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.69
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.09
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,5,N Current (RMS),A,46.6
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.9
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.13
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.61
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.68
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.71
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.15
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.13
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,71.57
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,59.71
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,69.94
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.6
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
882218,Cliff Road Carlton,2024-03-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.6
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.38
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.85
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.46
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,6,N Current (RMS),A,27.8
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.7
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.3
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.6
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.8
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.26
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.35
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,5,N Current (RMS),A,62.7
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.1
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.2
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.86
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.03
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.65
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,4,N Current (RMS),A,35.8
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.82
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.64
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.77
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.26
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.6
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,69.26
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,60.28
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,63.78
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
882218,Cliff Road Carlton,2024-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.37
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.86
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.13
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.16
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.68
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,6,N Current (RMS),A,28.6
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,43.7
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.2
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.0
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.64
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.27
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.33
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,5,N Current (RMS),A,63.5
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.6
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.7
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.39
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.18
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.74
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,4,N Current (RMS),A,39.1
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.52
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.82
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.35
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,3,N Current (RMS),A,36.3
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.07
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,2,N Current (RMS),A,35.3
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,71.83
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,63.4
