Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,59.11
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.6
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
882218,Cliff Road Carlton,2024-03-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.5
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.07
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.62
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.13
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,6,N Current (RMS),A,27.8
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,47.8
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.7
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.0
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.15
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.46
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.22
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,5,N Current (RMS),A,64.9
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.9
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.8
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.94
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.63
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.49
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,4,N Current (RMS),A,39.8
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.53
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.64
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.79
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.24
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,3,N Current (RMS),A,43.9
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.9
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.7
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,78.05
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,65.78
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,65.15
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.5
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
882218,Cliff Road Carlton,2024-03-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.97
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.86
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.96
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.38
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.84
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,6,N Current (RMS),A,29.9
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,51.6
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.1
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.92
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.21
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.34
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,5,N Current (RMS),A,62.1
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.8
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.43
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.21
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,4,N Current (RMS),A,40.8
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.3
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.25
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.1
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.3
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,3,N Current (RMS),A,38.8
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.8
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.22
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,79.75
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,63.95
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,60.86
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,141.7
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.8
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
882218,Cliff Road Carlton,2024-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.93
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.57
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.85
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.85
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.75
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,6,N Current (RMS),A,36.9
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.0
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.7
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.07
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.17
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,5,N Current (RMS),A,31.5
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.95
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.64
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.84
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,4,N Current (RMS),A,36.9
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.31
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.95
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.74
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,3,N Current (RMS),A,35.8
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.3
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.13
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,2,N Current (RMS),A,41.6
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.54
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,79.49
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,53.01
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,63.1
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,151.9
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.0
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
882218,Cliff Road Carlton,2024-03-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.33
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.84
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.75
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.65
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,6,N Current (RMS),A,29.7
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.5
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.8
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.74
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.1
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,5,N Current (RMS),A,30.3
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.18
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.07
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.18
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,4,N Current (RMS),A,36.6
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.2
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.79
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.15
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.71
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.09
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.97
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.63
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.99
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,76.09
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,59.67
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,139.2
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
882218,Cliff Road Carlton,2024-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.75
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.16
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.78
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.1
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.28
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,6,N Current (RMS),A,34.3
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.5
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.1
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.8
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.28
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.26
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.77
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,5,N Current (RMS),A,24.0
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.5
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.59
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.31
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,4,N Current (RMS),A,37.6
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.1
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.68
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.22
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.25
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.25
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,3,N Current (RMS),A,39.0
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.95
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.43
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,71.86
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,54.44
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,70.69
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,143.0
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.6
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
882218,Cliff Road Carlton,2024-03-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.41
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.27
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.69
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.82
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,6,N Current (RMS),A,28.7
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.3
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.1
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.6
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.85
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,5,N Current (RMS),A,21.0
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.76
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.6
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,4,N Current (RMS),A,28.8
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.28
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.14
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.99
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,59.79
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,45.6
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,129.3
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
882218,Cliff Road Carlton,2024-03-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.37
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.06
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.46
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.05
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,6,N Current (RMS),A,34.2
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.5
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.7
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.0
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.9
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.62
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,5,N Current (RMS),A,19.9
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.61
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.56
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.18
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.93
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,3,N Current (RMS),A,30.1
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.13
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,64.58
