Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,45.94
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,50.04
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,133.6
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
882218,Cliff Road Carlton,2024-03-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.86
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.25
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.74
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.23
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.06
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,6,N Current (RMS),A,27.8
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.1
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.2
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.7
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.5
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,5,N Current (RMS),A,19.2
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.23
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.82
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,4,N Current (RMS),A,34.7
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.23
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.3
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.59
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,3,N Current (RMS),A,36.1
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.03
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,2,N Current (RMS),A,44.3
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,66.72
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,52.12
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,46.32
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,141.8
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
882218,Cliff Road Carlton,2024-03-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.97
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.42
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.61
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.03
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.06
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,6,N Current (RMS),A,27.6
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.9
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.7
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,5,N Current (RMS),A,19.9
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.27
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.56
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,4,N Current (RMS),A,36.4
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.99
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.77
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.44
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.7
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.3
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,2,N Current (RMS),A,39.8
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,68.24
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,51.81
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.1
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,145.6
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
882218,Cliff Road Carlton,2024-03-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.65
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.35
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.11
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.72
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.9
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,6,N Current (RMS),A,40.8
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.7
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.7
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.6
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.62
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,5,N Current (RMS),A,13.1
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.04
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.14
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.06
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,4,N Current (RMS),A,41.3
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.4
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.67
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.96
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,57.22
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,57.33
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,58.34
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,129.1
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
882218,Cliff Road Carlton,2024-03-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.38
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.27
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.08
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.51
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.88
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,6,N Current (RMS),A,45.9
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.3
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.1
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.71
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,5,N Current (RMS),A,5.1
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.8
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.43
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.46
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.55
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,4,N Current (RMS),A,37.9
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.88
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.91
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,3,N Current (RMS),A,48.4
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.48
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.67
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,56.58
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,63.08
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,66.7
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,141.5
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
882218,Cliff Road Carlton,2024-03-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.83
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.76
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.64
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.76
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.17
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.21
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,6,N Current (RMS),A,29.1
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,43.2
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.6
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.7
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.51
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,5,N Current (RMS),A,4.6
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.83
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.89
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.46
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,4,N Current (RMS),A,36.6
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.39
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.44
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.85
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,3,N Current (RMS),A,64.1
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,118.5
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.82
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,2,N Current (RMS),A,32.1
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,65.61
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,76.55
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,58.58
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,156.2
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
882218,Cliff Road Carlton,2024-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.7
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.69
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.42
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.4
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.11
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,6,N Current (RMS),A,30.6
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,45.5
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.7
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.9
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.12
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,5,N Current (RMS),A,12.3
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.26
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.89
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.6
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,4,N Current (RMS),A,37.8
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.3
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.83
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.27
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.11
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.63
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,3,N Current (RMS),A,39.3
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.7
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,65.53
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,65.06
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,60.11
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,146.3
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
882218,Cliff Road Carlton,2024-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.02
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.41
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.21
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.05
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.42
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.65
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,6,N Current (RMS),A,33.0
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.8
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.4
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.79
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.13
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,5,N Current (RMS),A,8.1
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.36
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.34
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.77
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,4,N Current (RMS),A,41.1
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.8
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.7
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.1
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.63
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,3,N Current (RMS),A,37.1
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.73
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,67.29
