Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,59.55
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,66.02
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,149.6
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
882218,Cliff Road Carlton,2024-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.31
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.19
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.04
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.91
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.53
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.43
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,6,N Current (RMS),A,30.7
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,43.0
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.1
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.36
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.33
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,5,N Current (RMS),A,9.5
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.58
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.64
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.12
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,4,N Current (RMS),A,46.0
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.07
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.65
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,3,N Current (RMS),A,35.2
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.6
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,2,N Current (RMS),A,42.2
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.49
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,1,N Current (RMS),A,39.8
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,67.74
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,58.98
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,63.62
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,149.2
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
882218,Cliff Road Carlton,2024-03-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.26
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.65
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.1
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.73
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,6,N Current (RMS),A,29.0
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.8
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.8
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.9
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.52
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.05
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.91
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,5,N Current (RMS),A,9.7
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.66
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.86
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.28
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,4,N Current (RMS),A,47.7
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.98
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.29
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.05
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.98
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,3,N Current (RMS),A,41.4
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.1
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.27
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.32
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,71.6
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,69.45
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,68.87
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,148.6
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
882218,Cliff Road Carlton,2024-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.8
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.08
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.53
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.63
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.83
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,6,N Current (RMS),A,40.4
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,53.5
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,79.1
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,66.2
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.6
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.06
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,5,N Current (RMS),A,11.5
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.27
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.44
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.88
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,4,N Current (RMS),A,51.4
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.1
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.03
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.73
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.46
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.88
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,3,N Current (RMS),A,44.0
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.9
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.9
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.13
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,2,N Current (RMS),A,37.3
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,1,N Current (RMS),A,36.7
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,80.81
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,81.36
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,74.05
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,155.5
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.8
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.7
882218,Cliff Road Carlton,2024-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.02
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.99
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.69
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.47
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.87
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,6,N Current (RMS),A,31.6
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.6
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.9
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.2
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.96
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.52
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,5,N Current (RMS),A,8.0
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.15
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.3
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,4,N Current (RMS),A,39.8
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.7
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.22
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.74
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.22
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,3,N Current (RMS),A,53.4
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.0
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.36
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.63
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.7
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,2,N Current (RMS),A,51.6
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.5
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.49
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,88.12
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,67.69
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,70.14
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,172.2
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,366.0
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
882218,Cliff Road Carlton,2024-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.99
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.53
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.06
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.78
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,6,N Current (RMS),A,31.4
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,61.3
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,62.9
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.9
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.89
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,5,N Current (RMS),A,4.3
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.01
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.16
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,4,N Current (RMS),A,51.1
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.6
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.82
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.36
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,3,N Current (RMS),A,60.6
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.4
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.4
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.04
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,2,N Current (RMS),A,40.7
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,86.58
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,71.11
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,65.35
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,179.8
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.3
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
882218,Cliff Road Carlton,2024-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.37
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.22
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.9
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.01
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,6,N Current (RMS),A,38.5
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,67.9
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,62.8
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,83.5
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.83
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,5,N Current (RMS),A,6.3
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.63
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.44
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.61
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,4,N Current (RMS),A,71.3
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,117.8
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.64
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.97
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.37
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.58
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,3,N Current (RMS),A,60.2
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,123.5
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.61
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.15
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.09
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.59
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.62
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,1,N Current (RMS),A,58.6
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.2
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,88.44
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,99.26
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,79.61
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,183.9
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,368.9
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,410.9
882218,Cliff Road Carlton,2024-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.8
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.25
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.08
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.62
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.31
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,6,N Current (RMS),A,33.6
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,63.4
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.9
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.9
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.93
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,5,N Current (RMS),A,7.5
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.23
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.26
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.14
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,4,N Current (RMS),A,52.8
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.03
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.16
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.04
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.22
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,3,N Current (RMS),A,59.9
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,128.3
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.7
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.5
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.66
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.11
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.1
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.86
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.93
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,1,N Current (RMS),A,34.6
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
