Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,92.31
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,83.94
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,78.56
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,175.3
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,384.7
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
882218,Cliff Road Carlton,2024-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.04
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.79
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.42
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.44
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,6,N Current (RMS),A,35.4
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,66.2
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.3
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.0
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.46
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,5,N Current (RMS),A,10.4
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.78
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.27
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.82
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,4,N Current (RMS),A,51.0
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.3
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.1
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.96
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.44
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.4
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.55
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,3,N Current (RMS),A,61.7
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,125.2
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.25
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.94
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.45
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.95
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,2,N Current (RMS),A,46.1
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.2
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.65
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,1,N Current (RMS),A,35.9
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,102.75
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,83.2
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,77.65
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,191.7
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,425.6
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.4
882218,Cliff Road Carlton,2024-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.79
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.87
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.63
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.83
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,6,N Current (RMS),A,42.0
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.8
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,57.9
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,68.1
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.97
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.6
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.72
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,5,N Current (RMS),A,10.8
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.47
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.16
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.51
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,4,N Current (RMS),A,51.4
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.4
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.87
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.98
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.14
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.28
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,3,N Current (RMS),A,66.5
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,128.0
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.47
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.61
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.39
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,2,N Current (RMS),A,43.8
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.2
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,1,N Current (RMS),A,43.9
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,94.41
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,75.92
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,76.78
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,187.5
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,394.7
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
882218,Cliff Road Carlton,2024-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.36
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.01
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.57
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.37
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.57
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,6,N Current (RMS),A,54.1
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,54.4
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.1
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,98.5
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.87
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,5,N Current (RMS),A,13.5
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.34
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.79
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.53
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,4,N Current (RMS),A,47.4
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.4
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.74
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.36
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.63
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,3,N Current (RMS),A,61.0
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,115.2
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.62
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.54
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.12
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.43
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.37
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,1,N Current (RMS),A,52.0
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,91.49
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,79.71
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,87.4
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,178.6
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,383.6
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.2
882218,Cliff Road Carlton,2024-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.2
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.56
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.17
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.1
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.08
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,6,N Current (RMS),A,53.8
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,53.5
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,56.0
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,96.3
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.97
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,5,N Current (RMS),A,12.6
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.37
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.5
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.48
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,4,N Current (RMS),A,48.0
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.2
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.57
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.78
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.28
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,3,N Current (RMS),A,79.6
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,139.0
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.49
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.1
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.75
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.07
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,2,N Current (RMS),A,43.0
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.6
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.18
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.51
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,1,N Current (RMS),A,46.2
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,101.21
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,83.69
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,88.1
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,190.7
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,423.4
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.2
882218,Cliff Road Carlton,2024-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.2
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.67
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.21
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.33
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.59
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,6,N Current (RMS),A,40.8
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,69.4
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,70.4
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.1
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.83
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.99
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.19
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.22
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.45
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,4,N Current (RMS),A,51.5
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.4
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.25
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.75
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.97
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,3,N Current (RMS),A,81.7
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,141.4
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.45
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.74
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.31
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,2,N Current (RMS),A,43.4
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.7
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.8
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,1,N Current (RMS),A,46.9
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,104.49
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,83.9
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,77.36
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,204.7
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,436.6
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.7
882218,Cliff Road Carlton,2024-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.9
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.54
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.26
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.3
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,6,N Current (RMS),A,47.8
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,62.4
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,89.1
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.4
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.52
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,5,N Current (RMS),A,12.2
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.53
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.47
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.23
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,4,N Current (RMS),A,45.6
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.9
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.45
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.27
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.08
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,3,N Current (RMS),A,69.7
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,130.3
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.15
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.94
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.27
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,2,N Current (RMS),A,53.9
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.6
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.45
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,1,N Current (RMS),A,36.5
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,100.66
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,88.5
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,74.87
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,204.6
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,421.8
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,370.3
882218,Cliff Road Carlton,2024-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.81
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.66
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.85
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.94
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,6,N Current (RMS),A,39.8
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,66.2
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,76.3
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.7
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.12
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.32
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,5,N Current (RMS),A,14.9
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.5
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.84
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.57
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,4,N Current (RMS),A,47.7
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.0
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.99
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.67
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.35
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.74
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,3,N Current (RMS),A,56.8
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.1
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.27
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.17
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.43
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,2,N Current (RMS),A,43.7
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.79
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.25
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,1,N Current (RMS),A,36.6
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
