Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,102.91
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,85.01
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,75.69
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,203.4
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,429.8
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.1
882218,Cliff Road Carlton,2024-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.45
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.73
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.38
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.03
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,6,N Current (RMS),A,41.9
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,75.5
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.6
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,63.3
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.02
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.44
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.17
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,5,N Current (RMS),A,13.6
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.68
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.53
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.13
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,4,N Current (RMS),A,47.3
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.6
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.52
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.06
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.19
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,3,N Current (RMS),A,75.9
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,154.4
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.2
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.4
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.48
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.08
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.01
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,2,N Current (RMS),A,48.0
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.6
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.77
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,119.68
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,87.13
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,82.41
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,229.1
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,498.7
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.7
882218,Cliff Road Carlton,2024-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.6
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.58
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.1
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.81
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.96
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,6,N Current (RMS),A,65.1
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,108.8
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.1
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.2
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.15
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.73
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,5,N Current (RMS),A,22.4
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.92
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.36
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.41
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,4,N Current (RMS),A,57.2
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,116.4
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.6
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.43
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.71
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.87
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,3,N Current (RMS),A,80.6
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,147.1
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.38
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.27
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.42
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,2,N Current (RMS),A,57.9
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.8
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.77
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,1,N Current (RMS),A,38.9
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,129.63
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,94.9
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,73.75
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,272.8
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,540.0
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,398.4
882218,Cliff Road Carlton,2024-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.19
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.22
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.18
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,6,N Current (RMS),A,48.8
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,83.1
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.4
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.0
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.04
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.39
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,5,N Current (RMS),A,17.5
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.4
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.62
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.44
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,4,N Current (RMS),A,47.3
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,106.3
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.14
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.78
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.51
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.95
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,3,N Current (RMS),A,71.9
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,137.6
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.9
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.87
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.26
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.15
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.69
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,2,N Current (RMS),A,58.4
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.9
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.9
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,1,N Current (RMS),A,39.6
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,116.2
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,91.18
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,80.54
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,228.9
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,487.4
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,382.3
882218,Cliff Road Carlton,2024-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.1
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.06
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.84
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.47
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.97
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,6,N Current (RMS),A,37.8
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,75.7
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,69.4
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,67.9
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.27
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.2
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,5,N Current (RMS),A,12.4
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.67
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.8
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.47
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,4,N Current (RMS),A,44.8
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.4
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.4
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.3
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.66
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.95
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.36
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,3,N Current (RMS),A,48.9
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.2
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.4
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.84
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.1
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.06
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,2,N Current (RMS),A,61.6
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.2
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.6
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.55
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.88
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,1,N Current (RMS),A,60.0
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.3
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,108.89
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,94.07
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,97.61
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,192.9
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,457.6
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,394.1
882218,Cliff Road Carlton,2024-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.5
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.07
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.65
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.01
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,6,N Current (RMS),A,40.8
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,53.2
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,70.7
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.7
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.02
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.41
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.38
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,5,N Current (RMS),A,12.2
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.86
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.5
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.84
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,4,N Current (RMS),A,50.4
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.3
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.4
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.06
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.32
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.39
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,3,N Current (RMS),A,58.8
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.5
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.2
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.85
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.4
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.89
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,2,N Current (RMS),A,54.6
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.4
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.4
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.58
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.7
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.74
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,1,N Current (RMS),A,69.1
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.4
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,97.44
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,105.98
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,92.26
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,204.7
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,413.2
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,442.8
882218,Cliff Road Carlton,2024-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,389.5
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.59
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.61
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.69
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.79
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.73
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,6,N Current (RMS),A,49.3
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.6
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,86.7
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,74.5
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.28
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,5,N Current (RMS),A,9.3
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.93
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.06
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.7
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,4,N Current (RMS),A,53.9
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.9
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.6
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.01
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.3
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.23
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,3,N Current (RMS),A,61.6
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.6
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.2
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.72
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.8
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.71
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,2,N Current (RMS),A,57.7
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.9
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.3
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.84
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,1,N Current (RMS),A,36.4
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,99.47
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,112.45
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,84.34
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,226.6
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,420.7
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,468.3
882218,Cliff Road Carlton,2024-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.6
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.77
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.85
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.08
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.74
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,6,N Current (RMS),A,48.9
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,56.9
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,88.3
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,79.3
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.05
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.95
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,5,N Current (RMS),A,14.9
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.18
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.64
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.5
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,4,N Current (RMS),A,49.9
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,110.7
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.63
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.27
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.11
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,3,N Current (RMS),A,55.7
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.8
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.0
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.29
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.51
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.66
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.39
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,2,N Current (RMS),A,59.8
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.8
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.81
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.01
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,1,N Current (RMS),A,47.5
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
