Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,106.02
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,102.12
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,91.72
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,200.2
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,447.5
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,426.5
882218,Cliff Road Carlton,2024-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,385.8
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.58
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.87
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.29
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.34
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,6,N Current (RMS),A,48.9
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,56.5
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,88.4
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,88.9
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.67
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.13
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,5,N Current (RMS),A,14.9
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.08
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.65
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.54
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,4,N Current (RMS),A,53.4
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,116.5
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.6
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.68
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.85
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.1
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,3,N Current (RMS),A,50.4
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.5
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.4
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.1
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.27
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.38
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.75
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.38
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,2,N Current (RMS),A,57.1
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.4
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,103.22
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,97.99
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,90.98
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,196.2
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,432.8
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,408.1
882218,Cliff Road Carlton,2024-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.1
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.97
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.13
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.06
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.77
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,6,N Current (RMS),A,52.5
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,53.0
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,83.6
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,91.1
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.08
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.1
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,5,N Current (RMS),A,17.7
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.79
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.65
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.01
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,4,N Current (RMS),A,51.4
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,123.6
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.8
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.57
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.24
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.33
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,3,N Current (RMS),A,48.0
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,118.8
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.5
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,113.7
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.77
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.12
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.6
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.18
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,2,N Current (RMS),A,58.9
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.0
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.51
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,1,N Current (RMS),A,41.8
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,110.38
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,96.76
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,103.35
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,195.0
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,460.8
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,403.4
882218,Cliff Road Carlton,2024-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,431.0
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.7
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.94
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.08
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.87
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,6,N Current (RMS),A,50.6
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,64.2
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,79.7
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,100.0
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.27
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,5,N Current (RMS),A,7.3
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.95
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.24
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.23
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,4,N Current (RMS),A,54.8
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,96.9
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,105.4
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.4
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.8
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.98
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.42
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,3,N Current (RMS),A,49.2
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,119.7
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.3
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.4
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.13
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.44
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.2
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.62
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,2,N Current (RMS),A,63.5
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.5
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,1,N Current (RMS),A,43.2
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,101.79
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,107.46
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,113.07
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,195.5
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,427.2
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,447.3
882218,Cliff Road Carlton,2024-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,470.6
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.17
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.97
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.18
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.22
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,6,N Current (RMS),A,42.1
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,68.1
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,80.5
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,88.8
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.67
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.96
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,5,N Current (RMS),A,20.1
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.17
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.5
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.79
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,4,N Current (RMS),A,62.5
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.6
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,118.6
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.17
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.53
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.97
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,3,N Current (RMS),A,63.2
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.8
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.4
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.2
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.5
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.2
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,2,N Current (RMS),A,64.0
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,113.5
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.6
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.61
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,1,N Current (RMS),A,50.8
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,106.64
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,118.99
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,106.36
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,204.0
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,445.3
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,493.7
882218,Cliff Road Carlton,2024-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,443.0
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.61
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.76
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.47
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,27.16
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,6,N Current (RMS),A,59.3
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,71.1
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,89.8
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,114.9
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.94
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.66
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.09
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,5,N Current (RMS),A,21.6
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.39
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.79
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.07
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,4,N Current (RMS),A,63.4
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.4
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,127.3
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.7
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.52
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.08
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.95
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,3,N Current (RMS),A,49.2
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.2
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.4
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.93
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.43
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.92
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,2,N Current (RMS),A,52.0
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.1
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.03
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,1,N Current (RMS),A,53.8
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,102.62
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,110.1
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,111.23
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,193.2
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,427.7
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,456.9
882218,Cliff Road Carlton,2024-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,460.8
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.83
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.87
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,26.07
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.92
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,6,N Current (RMS),A,49.6
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,79.6
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,107.7
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,74.9
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.03
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,5,N Current (RMS),A,11.2
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.29
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.65
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.43
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,4,N Current (RMS),A,63.2
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,117.0
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,119.2
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.77
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.11
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.04
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,3,N Current (RMS),A,45.9
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.2
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.7
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.7
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.36
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.7
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.79
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,2,N Current (RMS),A,49.2
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.3
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.9
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.27
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.18
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,1,N Current (RMS),A,56.1
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,107.41
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,120.14
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,103.64
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,199.3
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,446.7
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,496.7
882218,Cliff Road Carlton,2024-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,429.4
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.51
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.02
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,27.81
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.83
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,6,N Current (RMS),A,67.5
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,92.4
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,116.0
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.9
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.22
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.3
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.95
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,5,N Current (RMS),A,11.9
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.89
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.57
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.64
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,4,N Current (RMS),A,72.8
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,132.5
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,102.6
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.39
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.68
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.58
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.61
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,3,N Current (RMS),A,46.8
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.9
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,115.0
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,127.4
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.81
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.25
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.28
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,2,N Current (RMS),A,50.3
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.96
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.77
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,1,N Current (RMS),A,48.2
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
