Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,111.3
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,126.47
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,98.08
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,217.3
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,465.2
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,523.9
882218,Cliff Road Carlton,2024-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,408.8
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.15
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.85
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.95
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,33.44
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.89
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,6,N Current (RMS),A,77.5
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,103.8
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,139.7
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.1
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.11
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.7
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,5,N Current (RMS),A,14.1
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.55
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.19
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.68
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,4,N Current (RMS),A,52.9
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,107.4
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.5
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.46
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.54
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.36
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,3,N Current (RMS),A,57.3
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,118.8
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.75
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.04
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.18
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,2,N Current (RMS),A,43.1
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.8
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.7
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.11
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.44
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,115.59
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,118.43
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,89.24
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,216.5
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,481.1
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,491.9
882218,Cliff Road Carlton,2024-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.9
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.61
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.49
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.62
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.87
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,6,N Current (RMS),A,56.2
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,105.9
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,94.8
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.6
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.36
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.39
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,5,N Current (RMS),A,11.4
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.69
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.49
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.94
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,4,N Current (RMS),A,62.0
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,98.8
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,123.2
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.22
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.91
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.09
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,3,N Current (RMS),A,54.2
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,122.4
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.7
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.73
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.54
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.49
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.5
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,2,N Current (RMS),A,40.8
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.6
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.1
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.7
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,114.64
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,107.3
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,88.52
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,201.0
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,477.5
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,446.8
882218,Cliff Road Carlton,2024-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.3
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.8
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.18
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.36
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.07
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.17
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,6,N Current (RMS),A,42.8
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,73.6
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,84.0
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.2
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.27
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.37
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.66
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,5,N Current (RMS),A,12.6
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.16
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.6
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.8
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,4,N Current (RMS),A,51.0
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.5
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,107.5
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.53
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.85
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.26
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,3,N Current (RMS),A,68.4
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,135.3
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.2
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.35
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.5
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.77
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,2,N Current (RMS),A,43.3
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.8
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.3
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,117.1
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,102.78
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,96.68
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,194.5
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,487.1
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,428.7
882218,Cliff Road Carlton,2024-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,402.3
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.05
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.44
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.12
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,6,N Current (RMS),A,42.2
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,68.1
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,89.5
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,67.5
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.73
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.54
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,5,N Current (RMS),A,10.7
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.88
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.52
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.98
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,4,N Current (RMS),A,53.9
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,128.1
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.7
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.2
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.2
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.64
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,3,N Current (RMS),A,63.9
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,138.4
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.4
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.61
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.91
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.86
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.99
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,2,N Current (RMS),A,48.7
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.4
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.3
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.6
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.73
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,1,N Current (RMS),A,36.3
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,122.48
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,103.2
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,99.01
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,196.2
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,508.1
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,428.9
882218,Cliff Road Carlton,2024-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,410.7
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.92
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.51
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.28
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,6,N Current (RMS),A,54.2
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,58.9
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,105.8
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,76.0
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.98
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.37
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,5,N Current (RMS),A,10.6
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.47
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.22
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.6
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,4,N Current (RMS),A,45.4
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.4
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,108.3
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.39
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.07
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.03
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.49
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,3,N Current (RMS),A,50.0
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.3
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.3
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.75
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.57
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.98
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,2,N Current (RMS),A,55.4
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.6
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.1
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.93
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,107.28
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,99.27
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,104.65
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,171.2
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,445.6
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,411.6
882218,Cliff Road Carlton,2024-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,433.3
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.77
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.54
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.78
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,6,N Current (RMS),A,46.4
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,54.8
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,89.0
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,86.3
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.08
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.47
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,5,N Current (RMS),A,11.1
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.09
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.63
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.57
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,4,N Current (RMS),A,53.6
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,108.2
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.4
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.99
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.52
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.71
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.49
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,3,N Current (RMS),A,50.5
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.7
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.7
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.01
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.18
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,2,N Current (RMS),A,62.7
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.7
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.2
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.78
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.61
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,1,N Current (RMS),A,38.7
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,111.32
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,93.24
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,99.1
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,177.3
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,461.7
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.8
882218,Cliff Road Carlton,2024-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,410.2
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.16
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.4
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.07
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,6,N Current (RMS),A,43.8
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,68.2
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,84.2
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,95.9
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.69
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.34
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.5
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,5,N Current (RMS),A,16.6
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.21
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.78
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.12
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,4,N Current (RMS),A,50.8
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,108.8
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,110.6
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.3
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.76
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.02
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.66
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,3,N Current (RMS),A,53.0
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,111.6
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.23
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.89
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.29
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.4
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,2,N Current (RMS),A,52.4
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.9
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.96
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.09
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,1,N Current (RMS),A,48.4
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
