Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,112.68
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,88.89
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,106.84
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,188.0
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,467.1
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.3
882218,Cliff Road Carlton,2024-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,441.2
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.21
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.17
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.69
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,6,N Current (RMS),A,40.5
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,76.0
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,95.5
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,81.9
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.2
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.34
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,5,N Current (RMS),A,17.9
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.61
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.51
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.82
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,4,N Current (RMS),A,50.7
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.9
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,105.1
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.3
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.33
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.88
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.21
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,3,N Current (RMS),A,48.8
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.5
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.8
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.27
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.82
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.66
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.76
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,2,N Current (RMS),A,52.2
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.6
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.1
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.59
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,1,N Current (RMS),A,54.4
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.7
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,104.1
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,95.68
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,105.41
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,170.5
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,431.9
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,396.6
882218,Cliff Road Carlton,2024-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,435.2
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.91
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.24
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.36
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,6,N Current (RMS),A,37.0
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,91.7
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,91.6
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,100.6
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.81
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.12
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.11
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,5,N Current (RMS),A,13.7
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.72
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.87
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.56
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,4,N Current (RMS),A,50.0
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,111.8
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.6
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.53
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.85
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.5
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,3,N Current (RMS),A,48.2
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.7
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.2
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.67
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.02
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.68
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,2,N Current (RMS),A,54.6
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.5
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.62
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,1,N Current (RMS),A,42.7
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,110.05
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,93.02
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,106.84
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,174.0
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,455.7
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,385.1
882218,Cliff Road Carlton,2024-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,440.8
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.27
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.99
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.37
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.01
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,6,N Current (RMS),A,41.4
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,95.7
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,76.5
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,94.8
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.53
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.99
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,5,N Current (RMS),A,13.4
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.3
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.16
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.97
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,4,N Current (RMS),A,50.0
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.7
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.7
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.45
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.95
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.25
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.63
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,3,N Current (RMS),A,49.6
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.1
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.6
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.8
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.47
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.06
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,2,N Current (RMS),A,56.1
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.4
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.46
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,1,N Current (RMS),A,60.7
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,102.91
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,87.81
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,111.13
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,176.1
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,425.9
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.3
882218,Cliff Road Carlton,2024-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,458.5
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.68
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.24
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.27
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.3
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,6,N Current (RMS),A,44.3
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,104.4
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,76.2
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,88.4
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.22
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,5,N Current (RMS),A,8.1
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.79
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.02
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.83
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,4,N Current (RMS),A,71.4
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.7
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,127.1
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.79
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.2
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.02
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.29
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,3,N Current (RMS),A,41.9
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.2
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.3
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.35
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.99
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.45
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,2,N Current (RMS),A,54.0
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.2
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.33
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,1,N Current (RMS),A,58.4
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.9
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,103.14
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,97.02
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,113.42
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,170.0
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,426.6
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,399.9
882218,Cliff Road Carlton,2024-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,467.9
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.56
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.76
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.28
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.74
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,6,N Current (RMS),A,38.0
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,101.9
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,88.8
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,98.2
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.72
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,5,N Current (RMS),A,12.0
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.31
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.53
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.74
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,4,N Current (RMS),A,59.8
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.7
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,117.2
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.05
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.76
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.33
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.73
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,3,N Current (RMS),A,52.2
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.4
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.2
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.49
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.87
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.72
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.01
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,2,N Current (RMS),A,48.4
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.7
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,1,N Current (RMS),A,34.2
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,102.57
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,100.92
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,101.6
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,165.1
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,423.9
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,418.5
882218,Cliff Road Carlton,2024-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,418.9
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.57
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.46
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.2
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,6,N Current (RMS),A,34.7
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,85.2
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,77.0
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,84.0
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.46
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.63
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,5,N Current (RMS),A,14.6
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.59
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.45
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.21
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,4,N Current (RMS),A,53.7
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,105.7
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,110.3
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.39
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.48
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.95
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.89
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,3,N Current (RMS),A,56.9
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,126.3
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.3
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.66
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.84
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.99
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,2,N Current (RMS),A,46.7
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.1
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.3
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,1,N Current (RMS),A,37.6
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,98.13
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,101.7
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,97.71
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,171.4
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,406.4
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,421.7
882218,Cliff Road Carlton,2024-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,403.7
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.65
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.69
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.98
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,6,N Current (RMS),A,49.0
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,77.5
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,69.8
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,103.3
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.21
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.4
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,5,N Current (RMS),A,12.7
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.3
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.59
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.84
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,4,N Current (RMS),A,37.7
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.7
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.4
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.7
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.96
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.85
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.09
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.06
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,3,N Current (RMS),A,59.3
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.0
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.91
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.58
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.93
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,2,N Current (RMS),A,43.8
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.7
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.83
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,1,N Current (RMS),A,90.5
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.2
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
