Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,94.54
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,82.7
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,126.05
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,222.4
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,391.4
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.4
882218,Cliff Road Carlton,2024-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,518.5
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.91
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.67
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.94
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,6,N Current (RMS),A,39.3
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,70.3
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.5
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,79.0
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.2
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.6
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,5,N Current (RMS),A,12.4
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.34
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.3
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.01
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,4,N Current (RMS),A,81.4
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.3
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,142.0
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.2
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.75
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.23
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.54
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.11
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,3,N Current (RMS),A,60.1
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.0
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,131.7
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.03
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.33
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.13
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,2,N Current (RMS),A,57.4
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,112.2
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.97
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,1,N Current (RMS),A,68.1
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.7
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,102.78
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,92.98
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,114.77
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,176.8
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,423.4
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,383.4
882218,Cliff Road Carlton,2024-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,471.8
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.95
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.84
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.56
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,6,N Current (RMS),A,34.8
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,66.6
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.1
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,61.1
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.25
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.68
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,5,N Current (RMS),A,26.3
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.47
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.52
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.06
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,4,N Current (RMS),A,59.0
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.2
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,118.1
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.67
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.87
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.42
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,3,N Current (RMS),A,48.0
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,118.2
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.3
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.63
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.99
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,2,N Current (RMS),A,61.3
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.3
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.13
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,1,N Current (RMS),A,43.4
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,99.89
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,95.38
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,92.83
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,154.9
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,411.5
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,393.1
882218,Cliff Road Carlton,2024-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.8
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.23
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.99
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.62
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.54
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.14
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,6,N Current (RMS),A,32.5
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,65.6
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,56.9
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,63.3
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.81
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,5,N Current (RMS),A,15.6
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.1
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.93
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.33
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,4,N Current (RMS),A,61.5
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,124.8
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.3
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.64
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.28
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.5
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.91
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.65
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,3,N Current (RMS),A,52.7
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,121.7
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.4
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.61
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.98
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,2,N Current (RMS),A,55.5
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.3
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.74
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.67
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,1,N Current (RMS),A,42.6
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,111.7
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,93.54
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,94.96
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,170.4
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,460.6
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,386.1
882218,Cliff Road Carlton,2024-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.0
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.81
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.16
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.18
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.39
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,6,N Current (RMS),A,39.1
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,83.3
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,59.6
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.9
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.92
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,5,N Current (RMS),A,13.5
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.47
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.49
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.97
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,4,N Current (RMS),A,57.4
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.4
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,113.3
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.16
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.05
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.13
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.66
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,3,N Current (RMS),A,58.4
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,128.4
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.9
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,138.1
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.83
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.16
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.13
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,2,N Current (RMS),A,55.0
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.4
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.61
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.33
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,119.19
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,96.18
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,94.42
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,175.7
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,490.0
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,397.8
882218,Cliff Road Carlton,2024-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,389.4
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.18
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.73
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.7
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,6,N Current (RMS),A,46.2
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,99.8
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,65.5
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.8
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.41
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.82
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.02
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,5,N Current (RMS),A,13.1
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.88
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.13
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.92
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,4,N Current (RMS),A,47.0
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.4
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.33
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.22
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.29
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.25
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,3,N Current (RMS),A,66.7
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.5
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,136.1
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.51
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.9
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.09
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,2,N Current (RMS),A,42.2
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.3
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.84
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.47
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,109.03
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,88.35
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,100.01
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,161.4
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,449.5
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.7
882218,Cliff Road Carlton,2024-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,411.8
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.87
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.93
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,6,N Current (RMS),A,54.9
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,102.3
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,59.4
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,91.8
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.43
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.38
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.5
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,5,N Current (RMS),A,10.9
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.62
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.92
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.47
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,4,N Current (RMS),A,45.8
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.3
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.4
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.37
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.6
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.1
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.46
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,3,N Current (RMS),A,57.4
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.6
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,125.1
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.99
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.24
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.04
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,2,N Current (RMS),A,53.9
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.1
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.52
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,1,N Current (RMS),A,36.8
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,111.2
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,84.65
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,104.91
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,180.8
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,457.4
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.4
882218,Cliff Road Carlton,2024-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,432.2
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.31
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.54
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.19
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.48
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,6,N Current (RMS),A,43.4
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,94.6
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,75.8
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.3
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.93
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.49
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,5,N Current (RMS),A,13.7
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.27
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.72
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.78
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,4,N Current (RMS),A,39.5
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.23
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.6
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.12
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.61
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,3,N Current (RMS),A,71.0
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,134.3
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.2
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.87
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.63
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.31
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,2,N Current (RMS),A,46.9
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.1
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
