Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,110.46
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,85.11
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,93.23
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,170.6
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,454.3
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.7
882218,Cliff Road Carlton,2024-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.4
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.7
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.99
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.62
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.08
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.9
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,6,N Current (RMS),A,42.8
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,77.7
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,63.2
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,95.2
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.31
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.88
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,5,N Current (RMS),A,19.6
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.18
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.65
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.28
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,4,N Current (RMS),A,46.3
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.8
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.16
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.85
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.61
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.28
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,3,N Current (RMS),A,57.7
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,135.2
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.7
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,128.3
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.26
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.62
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.49
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,2,N Current (RMS),A,53.7
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.4
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,1,N Current (RMS),A,51.8
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.19
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,107.66
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,93.95
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,110.24
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,161.6
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,443.5
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,390.0
882218,Cliff Road Carlton,2024-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,455.4
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.75
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.19
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.93
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,6,N Current (RMS),A,54.7
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,95.5
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.5
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,106.6
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.6
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.28
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,5,N Current (RMS),A,13.6
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.04
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.9
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.45
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,4,N Current (RMS),A,42.7
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.08
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.45
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.12
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.81
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,3,N Current (RMS),A,75.8
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,145.9
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,134.2
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.7
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.9
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.26
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,2,N Current (RMS),A,49.8
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.9
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.1
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.07
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.67
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,1,N Current (RMS),A,48.4
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,115.41
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,94.46
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,112.42
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,174.8
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,475.3
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,390.8
882218,Cliff Road Carlton,2024-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,462.9
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.86
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.77
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.38
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,6,N Current (RMS),A,46.5
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,102.6
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,69.8
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,76.8
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.17
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.34
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,5,N Current (RMS),A,23.9
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.14
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.66
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.86
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,4,N Current (RMS),A,34.8
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.9
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.9
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.12
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.51
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.53
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,3,N Current (RMS),A,75.8
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,148.3
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,141.4
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.77
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.68
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.65
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,2,N Current (RMS),A,40.8
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.3
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.7
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,112.14
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,91.54
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,107.94
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,164.8
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,460.7
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.5
882218,Cliff Road Carlton,2024-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,443.9
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.14
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.9
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.47
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,6,N Current (RMS),A,40.8
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,88.4
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,86.6
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,94.0
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.85
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.29
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.06
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,5,N Current (RMS),A,13.0
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.63
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.72
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.33
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,4,N Current (RMS),A,70.2
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,119.5
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.57
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.61
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.12
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,3,N Current (RMS),A,74.6
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,123.0
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,143.6
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.77
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.98
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.61
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,2,N Current (RMS),A,39.6
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.6
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.9
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,1,N Current (RMS),A,40.5
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,101.68
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,96.4
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,103.26
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,149.2
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,419.4
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,398.1
882218,Cliff Road Carlton,2024-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,424.2
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.28
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.85
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.49
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,6,N Current (RMS),A,39.4
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,97.1
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,94.7
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,101.2
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.41
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.79
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,5,N Current (RMS),A,17.1
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.85
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.9
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,4,N Current (RMS),A,92.9
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.3
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,132.7
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.84
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.02
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.46
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.14
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,3,N Current (RMS),A,48.8
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,140.4
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,121.8
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.6
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.78
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.83
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.92
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,2,N Current (RMS),A,50.7
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.9
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.31
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,1,N Current (RMS),A,38.9
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,116.79
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,123.14
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,95.76
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,194.7
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,481.4
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,508.7
882218,Cliff Road Carlton,2024-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.3
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.36
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.66
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.35
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.5
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,6,N Current (RMS),A,36.9
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,83.0
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,84.3
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,89.7
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,5,N Current (RMS),A,9.7
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.3
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.1
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,4,N Current (RMS),A,49.8
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.6
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.37
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.34
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.43
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.61
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,3,N Current (RMS),A,53.8
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,118.3
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.0
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,126.6
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.39
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.06
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,2,N Current (RMS),A,62.6
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.0
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.63
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,1,N Current (RMS),A,43.9
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,109.12
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,107.47
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,94.6
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,168.8
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,451.0
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,443.5
882218,Cliff Road Carlton,2024-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.7
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.62
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.6
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.67
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,6,N Current (RMS),A,43.0
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,84.2
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,77.4
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,94.0
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.14
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.96
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.3
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,5,N Current (RMS),A,16.5
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.12
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.8
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.97
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,4,N Current (RMS),A,47.4
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.3
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.7
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.81
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.39
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.98
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,3,N Current (RMS),A,74.3
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,148.9
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.6
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.94
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.29
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,2,N Current (RMS),A,62.8
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.8
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.64
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.6
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,1,N Current (RMS),A,60.1
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.7
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
