Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,114.4
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,99.67
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,102.34
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,157.8
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,471.8
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,411.6
882218,Cliff Road Carlton,2024-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,423.1
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.11
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.21
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,26.89
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,6,N Current (RMS),A,55.3
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,91.6
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.8
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,111.4
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.06
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.23
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,5,N Current (RMS),A,10.0
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.53
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.22
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.24
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,4,N Current (RMS),A,60.2
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.7
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.4
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.33
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.34
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.84
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,3,N Current (RMS),A,67.2
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,150.2
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.4
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.42
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.67
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.57
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,1,N Current (RMS),A,48.4
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,109.61
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,91.45
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,99.51
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,159.1
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,452.6
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,379.0
882218,Cliff Road Carlton,2024-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,413.0
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.18
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.21
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.63
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,6,N Current (RMS),A,44.3
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,79.8
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,59.8
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,93.8
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.31
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.64
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.74
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,5,N Current (RMS),A,14.2
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.98
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.88
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.71
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,4,N Current (RMS),A,54.0
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.6
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.9
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.72
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.96
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.36
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,3,N Current (RMS),A,59.0
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.1
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.2
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.22
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.85
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.33
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.84
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,2,N Current (RMS),A,40.8
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.88
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.08
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,105.2
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,93.89
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,92.36
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,155.4
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,434.6
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,388.0
882218,Cliff Road Carlton,2024-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,382.8
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.15
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.45
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.33
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.3
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,6,N Current (RMS),A,46.9
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,77.0
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,84.3
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.25
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.7
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,5,N Current (RMS),A,23.9
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.56
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.94
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.85
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,4,N Current (RMS),A,67.4
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.8
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,111.8
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.18
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.7
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.24
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,3,N Current (RMS),A,45.6
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.0
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.2
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.95
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.76
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,2,N Current (RMS),A,52.4
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.52
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.48
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.84
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,102.9
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,98.91
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,83.92
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,170.4
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.5
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,409.0
882218,Cliff Road Carlton,2024-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.6
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.9
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.91
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.25
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.74
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,6,N Current (RMS),A,71.4
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,79.0
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.8
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,121.3
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.26
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.49
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,5,N Current (RMS),A,18.3
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.03
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.76
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,4,N Current (RMS),A,97.4
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,153.1
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,140.6
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.29
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.12
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,3,N Current (RMS),A,40.8
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.4
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.63
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.78
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.26
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,2,N Current (RMS),A,40.3
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.6
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.67
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.16
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,115.8
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,96.44
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,89.45
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,179.4
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,477.3
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,399.0
882218,Cliff Road Carlton,2024-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.3
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.58
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.62
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.9
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,6,N Current (RMS),A,49.7
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,70.0
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,89.4
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,107.2
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.1
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.34
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,5,N Current (RMS),A,21.5
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.56
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.52
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,4,N Current (RMS),A,96.7
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,163.9
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.2
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.72
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.72
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.81
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,3,N Current (RMS),A,44.7
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.15
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,2,N Current (RMS),A,52.2
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.9
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.99
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.29
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.01
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,1,N Current (RMS),A,34.6
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,114.56
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,93.56
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,76.88
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,199.4
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,472.2
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,387.2
882218,Cliff Road Carlton,2024-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.16
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.77
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.12
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.62
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,6,N Current (RMS),A,50.9
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,75.5
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,67.2
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,101.7
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.62
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,5,N Current (RMS),A,23.2
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.41
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.9
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.02
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,4,N Current (RMS),A,58.3
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,115.1
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.8
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.25
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.13
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.91
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,3,N Current (RMS),A,51.2
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.1
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.4
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.68
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,2,N Current (RMS),A,41.4
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.95
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,1,N Current (RMS),A,46.3
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,103.61
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,96.07
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,86.69
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,166.4
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,429.2
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,397.4
882218,Cliff Road Carlton,2024-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.7
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.9
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.06
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.31
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.45
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,6,N Current (RMS),A,54.9
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,82.7
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.2
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,101.0
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.11
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,5,N Current (RMS),A,12.4
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.12
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.2
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.48
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,4,N Current (RMS),A,55.1
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.3
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.8
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.51
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.92
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.35
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,3,N Current (RMS),A,44.9
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.9
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.9
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.26
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.01
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,2,N Current (RMS),A,43.7
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.7
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.91
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.99
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.36
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,1,N Current (RMS),A,41.5
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.4
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
