Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,104.98
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,98.52
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,85.4
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,168.5
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,432.8
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,406.4
882218,Cliff Road Carlton,2024-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.2
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.55
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.17
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.99
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.76
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,6,N Current (RMS),A,55.7
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,84.4
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.0
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,103.0
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.05
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.53
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.83
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,5,N Current (RMS),A,24.6
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.39
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.64
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.07
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,4,N Current (RMS),A,54.6
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.3
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.6
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.5
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.94
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.2
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,3,N Current (RMS),A,51.0
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,123.9
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.45
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.02
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.67
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.22
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.34
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,1,N Current (RMS),A,39.9
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,100.47
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,103.54
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,96.08
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,162.5
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,414.8
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,427.9
882218,Cliff Road Carlton,2024-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,397.5
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.97
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.52
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.95
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.04
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,6,N Current (RMS),A,74.9
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,98.6
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.8
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,110.3
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.43
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.89
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.3
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,5,N Current (RMS),A,30.3
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.23
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.59
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.21
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,4,N Current (RMS),A,43.8
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.3
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.1
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.78
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.76
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.3
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,3,N Current (RMS),A,40.6
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.9
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.08
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.78
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.57
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,2,N Current (RMS),A,52.4
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.0
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.7
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.58
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.24
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.16
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,1,N Current (RMS),A,36.0
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,117.61
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,92.21
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,105.58
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,178.9
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,485.8
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,380.3
882218,Cliff Road Carlton,2024-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,436.2
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.72
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.3
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.01
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,6,N Current (RMS),A,35.4
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,65.4
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,75.0
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.17
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,5,N Current (RMS),A,23.1
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.99
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.86
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.16
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,4,N Current (RMS),A,47.1
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.7
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,102.2
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.6
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.23
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.46
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,3,N Current (RMS),A,40.3
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.3
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.6
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.9
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.16
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.38
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.04
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,2,N Current (RMS),A,44.3
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.4
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.7
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.3
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.55
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,96.3
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,105.25
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,103.1
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,159.4
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,398.1
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,433.5
882218,Cliff Road Carlton,2024-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,426.6
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.43
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.05
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.37
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.76
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,6,N Current (RMS),A,35.7
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,55.4
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,72.8
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.6
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.43
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.64
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,5,N Current (RMS),A,33.4
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.91
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.18
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.37
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,4,N Current (RMS),A,81.2
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,107.8
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,125.4
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.92
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.12
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.49
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.56
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,3,N Current (RMS),A,38.4
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.51
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.02
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.87
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,2,N Current (RMS),A,43.9
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.5
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.3
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.6
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.88
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,1,N Current (RMS),A,64.1
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.1
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,104.04
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,118.59
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,81.73
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,206.5
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,428.5
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,487.9
882218,Cliff Road Carlton,2024-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.42
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.16
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.77
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.17
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.11
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,6,N Current (RMS),A,33.6
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,62.4
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.5
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.7
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.79
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,5,N Current (RMS),A,33.9
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.67
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,36.83
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,4,N Current (RMS),A,103.4
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.2
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,151.1
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.49
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.63
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.55
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,3,N Current (RMS),A,41.7
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.7
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.5
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.28
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.37
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,2,N Current (RMS),A,58.6
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.8
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.77
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.87
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,1,N Current (RMS),A,39.3
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,106.27
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,110.63
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,80.04
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,198.6
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,439.3
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,455.0
882218,Cliff Road Carlton,2024-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.28
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.13
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.7
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.27
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,6,N Current (RMS),A,32.2
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.2
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.5
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.1
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.92
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.03
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.45
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,5,N Current (RMS),A,35.4
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.02
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.19
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,4,N Current (RMS),A,85.0
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,146.4
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,117.5
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.68
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.92
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.97
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,3,N Current (RMS),A,46.4
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.5
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.4
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.19
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.78
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,2,N Current (RMS),A,65.4
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.3
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.7
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.15
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.82
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,126.31
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,97.86
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,76.24
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,237.2
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,520.9
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,405.0
882218,Cliff Road Carlton,2024-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.45
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.38
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.16
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.28
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,6,N Current (RMS),A,40.8
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,76.7
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.5
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,77.6
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.65
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.4
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.82
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,5,N Current (RMS),A,13.1
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.89
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.42
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.35
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,4,N Current (RMS),A,77.5
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.9
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,123.9
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.61
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.04
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.3
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.53
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,3,N Current (RMS),A,61.9
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,129.9
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.45
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.32
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.69
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.85
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,2,N Current (RMS),A,56.8
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.4
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.1
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.83
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.59
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,1,N Current (RMS),A,38.7
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
