Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,100.11
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,118.55
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,79.04
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,213.4
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,414.2
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,487.2
882218,Cliff Road Carlton,2024-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.4
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.97
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.3
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.96
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.27
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.23
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,6,N Current (RMS),A,34.0
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,63.6
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.4
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.7
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.46
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.3
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,5,N Current (RMS),A,22.0
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.74
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.31
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.31
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,4,N Current (RMS),A,73.8
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,122.4
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,120.4
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.5
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.08
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.52
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,3,N Current (RMS),A,39.1
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.3
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.5
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.69
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.58
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,2,N Current (RMS),A,44.6
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.9
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.92
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.56
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,103.26
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,99.88
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,83.66
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,171.4
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,426.6
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,411.4
882218,Cliff Road Carlton,2024-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.3
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.16
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.09
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.51
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.22
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.72
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,6,N Current (RMS),A,41.4
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.5
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.9
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.38
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.51
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.05
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,5,N Current (RMS),A,12.7
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.36
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.71
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.29
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,4,N Current (RMS),A,57.4
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,108.2
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,102.0
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.59
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.26
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.84
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.69
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,3,N Current (RMS),A,75.4
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,138.3
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.73
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.04
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.52
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,2,N Current (RMS),A,43.7
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.65
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.78
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,91.15
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,98.54
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,77.06
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,167.5
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,377.8
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,406.3
882218,Cliff Road Carlton,2024-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.7
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.09
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.3
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.27
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.97
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,6,N Current (RMS),A,38.0
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.2
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,67.1
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.53
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.08
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,5,N Current (RMS),A,56.9
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.7
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.64
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.16
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,4,N Current (RMS),A,45.7
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.85
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.52
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.34
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,3,N Current (RMS),A,38.8
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.3
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.68
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.59
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,2,N Current (RMS),A,46.0
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.36
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,98.36
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,73.9
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,70.27
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,178.8
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,407.4
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.9
882218,Cliff Road Carlton,2024-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.9
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.21
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.67
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.83
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,6,N Current (RMS),A,36.4
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,65.6
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.2
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.9
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.1
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.04
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.48
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,5,N Current (RMS),A,32.6
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.54
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.27
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,4,N Current (RMS),A,52.5
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.4
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.9
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.97
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.04
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.34
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,3,N Current (RMS),A,70.0
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,129.0
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,126.0
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.93
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.33
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.17
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,2,N Current (RMS),A,68.4
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.8
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.52
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.48
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.63
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,117.27
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,91.84
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,73.64
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,219.6
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,482.7
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.2
882218,Cliff Road Carlton,2024-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.97
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,33.88
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.62
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.9
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,6,N Current (RMS),A,90.8
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,142.4
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.4
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,66.9
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.25
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.95
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,5,N Current (RMS),A,17.2
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.34
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.74
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.58
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,4,N Current (RMS),A,41.8
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.2
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.53
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.82
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.5
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,3,N Current (RMS),A,40.3
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.7
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.7
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.52
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.25
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.24
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,2,N Current (RMS),A,59.0
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.9
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.96
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.29
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.91
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,1,N Current (RMS),A,45.3
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,123.21
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,86.66
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,87.37
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,210.6
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,510.3
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.7
882218,Cliff Road Carlton,2024-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.0
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.8
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.87
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.37
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,6,N Current (RMS),A,36.1
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,63.6
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.9
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,78.7
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.12
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.73
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,5,N Current (RMS),A,12.3
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.64
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.88
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.65
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.17
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,4,N Current (RMS),A,89.7
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,148.6
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.55
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.73
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.55
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.03
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,3,N Current (RMS),A,53.1
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.9
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.1
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.4
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.95
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.6
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,2,N Current (RMS),A,47.0
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.7
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.75
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,1,N Current (RMS),A,38.6
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,115.22
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,90.56
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,79.2
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,209.0
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,484.7
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.7
882218,Cliff Road Carlton,2024-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.38
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.26
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.08
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.89
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,6,N Current (RMS),A,41.7
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,78.2
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.4
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,67.1
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.83
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.83
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.77
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,5,N Current (RMS),A,15.7
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.52
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.9
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.01
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,4,N Current (RMS),A,52.8
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.6
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.99
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.83
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.36
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,3,N Current (RMS),A,51.5
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.1
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.4
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.2
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.16
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.72
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.03
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,1,N Current (RMS),A,56.6
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
