Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,107.83
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,77.99
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,81.61
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,179.1
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,453.5
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.7
882218,Cliff Road Carlton,2024-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.7
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.96
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.03
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.32
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,6,N Current (RMS),A,32.1
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,59.4
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.9
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.1
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.03
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.73
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,5,N Current (RMS),A,23.4
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.12
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.79
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.31
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,4,N Current (RMS),A,41.8
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.8
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.96
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.38
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.5
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.53
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,3,N Current (RMS),A,45.5
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,113.4
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.6
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.61
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.14
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.15
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,1,N Current (RMS),A,38.6
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.4
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,92.33
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,79.09
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,79.56
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,148.4
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,389.7
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.1
882218,Cliff Road Carlton,2024-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.2
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.21
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.8
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.45
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.14
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.05
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,6,N Current (RMS),A,71.1
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,106.2
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.1
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.41
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.8
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,5,N Current (RMS),A,24.1
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.57
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.59
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.37
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,4,N Current (RMS),A,46.1
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.1
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.14
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.2
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.83
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,3,N Current (RMS),A,39.4
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.6
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.1
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.51
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,2,N Current (RMS),A,38.2
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.34
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.62
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.51
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,1,N Current (RMS),A,30.9
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,98.12
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,83.8
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,74.78
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,163.7
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,411.9
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.6
882218,Cliff Road Carlton,2024-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.86
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.73
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.16
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.86
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,6,N Current (RMS),A,45.4
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,75.8
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.2
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.5
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.02
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.84
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,5,N Current (RMS),A,25.8
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.53
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.51
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.31
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,4,N Current (RMS),A,60.9
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,103.4
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.61
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.54
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.63
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.27
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,3,N Current (RMS),A,50.6
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.7
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.15
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,2,N Current (RMS),A,42.7
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.35
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.45
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,82.04
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,97.45
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,77.7
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,175.9
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.1
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,408.0
882218,Cliff Road Carlton,2024-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.4
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.4
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.23
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.95
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.62
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.05
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,6,N Current (RMS),A,32.0
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,64.0
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.2
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.25
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.93
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,5,N Current (RMS),A,10.2
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.43
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.33
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.06
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,4,N Current (RMS),A,45.9
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.4
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.34
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.68
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,3,N Current (RMS),A,54.0
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.9
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.86
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.5
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.38
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.49
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,88.97
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,79.11
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,67.48
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,162.8
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.7
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
882218,Cliff Road Carlton,2024-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.28
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.46
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.93
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.1
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.19
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,6,N Current (RMS),A,33.2
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,59.7
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.6
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.5
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.34
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,5,N Current (RMS),A,17.9
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.54
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.67
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.06
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,4,N Current (RMS),A,49.0
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.2
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.1
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.27
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.56
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.23
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.2
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,3,N Current (RMS),A,48.2
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.9
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.32
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.2
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,2,N Current (RMS),A,39.4
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.72
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.87
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,1,N Current (RMS),A,43.6
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,87.12
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,66.86
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,167.9
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,368.9
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.3
882218,Cliff Road Carlton,2024-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.23
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.68
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.58
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.99
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.16
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,6,N Current (RMS),A,38.7
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,63.9
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.3
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,5,N Current (RMS),A,14.6
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.9
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.09
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.12
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,4,N Current (RMS),A,40.0
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.3
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.1
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.12
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.17
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.72
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,3,N Current (RMS),A,62.0
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,125.8
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.61
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.58
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,2,N Current (RMS),A,51.1
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.7
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,1,N Current (RMS),A,46.6
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,81.52
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,89.26
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,67.52
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,164.2
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.8
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.3
882218,Cliff Road Carlton,2024-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.53
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.73
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.31
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,6,N Current (RMS),A,42.7
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,75.6
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.0
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.6
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.28
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.75
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.26
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,5,N Current (RMS),A,27.5
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.54
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.35
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.22
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,4,N Current (RMS),A,47.5
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.3
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.1
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.69
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.49
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.1
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.01
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,3,N Current (RMS),A,44.0
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.02
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.22
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,2,N Current (RMS),A,48.7
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.68
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,1,N Current (RMS),A,49.8
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
