Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,83.54
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,86.35
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,59.68
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,183.7
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.4
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.3
882218,Cliff Road Carlton,2024-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.32
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.48
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.97
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.67
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.43
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,6,N Current (RMS),A,34.9
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,55.8
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.3
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.7
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.91
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.94
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,5,N Current (RMS),A,12.3
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.52
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.93
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.23
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,4,N Current (RMS),A,45.2
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.3
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.3
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.24
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.71
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.36
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.56
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,3,N Current (RMS),A,42.3
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.52
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,2,N Current (RMS),A,49.0
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.91
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,1,N Current (RMS),A,54.7
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,83.43
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,79.29
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,61.71
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,163.1
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.5
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
882218,Cliff Road Carlton,2024-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.28
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.16
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.46
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.65
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,6,N Current (RMS),A,46.0
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,80.2
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.6
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.7
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.56
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.77
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,5,N Current (RMS),A,18.6
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.59
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.03
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.23
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,4,N Current (RMS),A,40.2
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.2
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.51
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.5
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.84
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.55
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.87
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.72
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,2,N Current (RMS),A,49.1
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.16
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,1,N Current (RMS),A,45.1
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,90.47
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,74.69
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.9
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,168.4
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.4
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
882218,Cliff Road Carlton,2024-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.41
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.21
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.15
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.32
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.22
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,6,N Current (RMS),A,37.8
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,67.7
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.3
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.1
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.56
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.84
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,5,N Current (RMS),A,16.4
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.39
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.23
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.56
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,4,N Current (RMS),A,44.6
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.1
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.67
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.01
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.36
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.09
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.72
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,3,N Current (RMS),A,38.0
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.02
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.72
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,2,N Current (RMS),A,40.7
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.5
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,1,N Current (RMS),A,54.1
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,76.53
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,74.29
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.65
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,156.6
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.4
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
882218,Cliff Road Carlton,2024-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.55
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.6
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.83
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.56
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,6,N Current (RMS),A,54.4
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,77.5
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.6
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,55.6
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.43
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,5,N Current (RMS),A,18.0
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.18
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.62
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.11
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,4,N Current (RMS),A,34.6
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.1
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.25
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,3,N Current (RMS),A,34.4
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.77
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,2,N Current (RMS),A,42.6
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.02
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,1,N Current (RMS),A,43.3
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,77.66
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,58.9
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.15
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,154.1
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.9
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
882218,Cliff Road Carlton,2024-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.95
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.3
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.72
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.61
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.99
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,6,N Current (RMS),A,29.6
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.8
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.6
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.57
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.87
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.01
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,5,N Current (RMS),A,12.4
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.52
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.82
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.75
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,4,N Current (RMS),A,34.8
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.6
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.06
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.75
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.84
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.23
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.11
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.28
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,2,N Current (RMS),A,44.8
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.05
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,1,N Current (RMS),A,54.9
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,74.68
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,64.06
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.35
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,143.5
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
882218,Cliff Road Carlton,2024-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.31
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.24
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.45
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.67
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.24
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.64
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,6,N Current (RMS),A,26.3
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.4
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.6
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.86
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.83
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.05
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.84
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.56
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.42
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,4,N Current (RMS),A,32.2
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.41
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.42
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.11
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.97
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,2,N Current (RMS),A,43.1
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.89
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,1,N Current (RMS),A,57.5
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,72.09
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,56.02
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.38
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,143.8
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
882218,Cliff Road Carlton,2024-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.25
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.56
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.05
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.22
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.78
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,6,N Current (RMS),A,24.0
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.1
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.6
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.86
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.67
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,5,N Current (RMS),A,27.5
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.79
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.8
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.48
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,4,N Current (RMS),A,34.3
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.6
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.73
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.58
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.76
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,3,N Current (RMS),A,43.9
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.33
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,2,N Current (RMS),A,42.8
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.93
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,1,N Current (RMS),A,55.3
