Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,75.57
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,72.11
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,60.59
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.2
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.8
882218,Cliff Road Carlton,2024-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.99
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.47
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.42
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.3
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.07
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.95
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,6,N Current (RMS),A,28.1
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.6
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.6
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.3
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.36
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.13
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.48
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,5,N Current (RMS),A,21.9
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.3
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.29
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.55
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,4,N Current (RMS),A,41.5
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.3
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.17
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.18
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.54
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,3,N Current (RMS),A,30.8
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.68
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.75
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,2,N Current (RMS),A,39.6
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.29
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.7
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,1,N Current (RMS),A,50.1
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,74.11
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,58.14
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,63.94
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.8
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
882218,Cliff Road Carlton,2024-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.94
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.3
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.38
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.33
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.64
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.16
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,6,N Current (RMS),A,25.6
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.7
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.2
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.09
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.89
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.38
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,5,N Current (RMS),A,24.0
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.49
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.45
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,4,N Current (RMS),A,37.3
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.85
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.26
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.06
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,3,N Current (RMS),A,39.4
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.6
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.18
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,1,N Current (RMS),A,36.4
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,71.03
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,62.73
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.59
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,134.9
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.4
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
882218,Cliff Road Carlton,2024-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.97
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.02
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.46
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.57
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,6,N Current (RMS),A,23.3
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.6
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.2
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.1
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.34
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.85
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.38
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,5,N Current (RMS),A,29.0
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.37
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.59
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.61
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,4,N Current (RMS),A,35.2
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.6
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.02
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.94
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.17
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.04
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,3,N Current (RMS),A,35.3
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.23
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.76
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,1,N Current (RMS),A,39.8
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,70.52
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,55.11
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,54.59
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
882218,Cliff Road Carlton,2024-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.22
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.03
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.08
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.95
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,6,N Current (RMS),A,24.6
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.5
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.8
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.2
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.28
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,5,N Current (RMS),A,22.6
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.59
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.54
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.85
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,4,N Current (RMS),A,32.7
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.27
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.3
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.64
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,3,N Current (RMS),A,35.8
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,1,N Current (RMS),A,37.1
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,65.01
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,58.05
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,53.58
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
882218,Cliff Road Carlton,2024-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.81
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.53
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.39
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.05
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.82
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,6,N Current (RMS),A,21.1
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.3
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.9
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.8
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.66
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.69
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,5,N Current (RMS),A,28.1
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.05
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.03
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.67
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.32
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,3,N Current (RMS),A,27.1
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,1,N Current (RMS),A,35.3
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.33
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,60.59
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,52.7
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.01
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
882218,Cliff Road Carlton,2024-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.87
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.25
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.48
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.26
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,6,N Current (RMS),A,24.2
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,47.7
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.1
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.8
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.11
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.14
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.8
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,5,N Current (RMS),A,18.8
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.85
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.94
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.04
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,4,N Current (RMS),A,32.2
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.34
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.07
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.49
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,1,N Current (RMS),A,39.2
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.87
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,62.45
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,55.36
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.78
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,125.4
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
882218,Cliff Road Carlton,2024-03-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.65
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.15
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.27
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.99
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,6,N Current (RMS),A,23.3
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.2
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.4
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.38
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.38
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.42
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,5,N Current (RMS),A,25.7
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.37
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.69
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.65
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.19
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.46
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.36
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.74
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,1,N Current (RMS),A,40.5
