Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,58.79
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,51.49
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,44.3
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
882218,Cliff Road Carlton,2024-03-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.55
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.53
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.85
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.17
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.37
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,6,N Current (RMS),A,25.4
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.2
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.7
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.9
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.88
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.88
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.41
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,5,N Current (RMS),A,19.0
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.85
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.46
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.23
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,4,N Current (RMS),A,29.3
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.87
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.34
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.85
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,3,N Current (RMS),A,33.9
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.71
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,1,N Current (RMS),A,44.2
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,64.53
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,57.16
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.91
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
882218,Cliff Road Carlton,2024-03-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.5
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.02
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.36
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.77
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.63
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,6,N Current (RMS),A,23.8
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.1
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.11
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.6
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.9
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,5,N Current (RMS),A,20.1
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.9
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.39
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,4,N Current (RMS),A,36.3
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.12
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.01
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.15
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,3,N Current (RMS),A,29.6
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.93
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,1,N Current (RMS),A,43.9
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,59.05
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,59.11
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,43.57
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
882218,Cliff Road Carlton,2024-03-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.25
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.16
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.29
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.76
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.99
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.88
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,6,N Current (RMS),A,25.6
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.2
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.73
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.39
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.14
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,5,N Current (RMS),A,16.4
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.54
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.68
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,4,N Current (RMS),A,28.7
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.76
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.37
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.33
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,3,N Current (RMS),A,60.6
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.3
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.68
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,1,N Current (RMS),A,43.9
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,59.41
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,69.1
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.54
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,140.7
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
882218,Cliff Road Carlton,2024-03-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.17
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.78
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.07
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.73
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.25
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,6,N Current (RMS),A,25.6
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.8
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.76
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.57
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.62
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,5,N Current (RMS),A,26.9
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.14
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.65
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.18
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.18
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.33
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,3,N Current (RMS),A,44.6
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.01
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,1,N Current (RMS),A,43.9
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.44
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,58.49
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,59.29
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.03
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
882218,Cliff Road Carlton,2024-03-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.17
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.74
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.34
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.66
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.46
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,6,N Current (RMS),A,25.8
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.2
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.2
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.7
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.91
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.52
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,5,N Current (RMS),A,24.3
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.3
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,4,N Current (RMS),A,23.9
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.76
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.69
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.12
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.24
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.01
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,1,N Current (RMS),A,43.4
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.86
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,58.62
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,52.57
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.85
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
882218,Cliff Road Carlton,2024-03-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.89
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.47
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.69
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.85
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.26
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,6,N Current (RMS),A,23.2
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.3
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.1
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.9
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.69
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.45
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,5,N Current (RMS),A,22.4
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.7
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.17
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.18
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.54
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.61
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.37
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.89
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.69
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,3,N Current (RMS),A,30.3
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.35
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,1,N Current (RMS),A,42.5
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.44
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,68.08
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,55.88
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,45.22
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
882218,Cliff Road Carlton,2024-03-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.35
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.23
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.03
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.25
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,6,N Current (RMS),A,23.1
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.0
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.6
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.2
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.61
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.94
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.16
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,5,N Current (RMS),A,15.5
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.99
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.6
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.37
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.39
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.57
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,1,N Current (RMS),A,41.4
