Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,62.64
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,52.93
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,44.7
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
882218,Cliff Road Carlton,2024-03-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.94
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.57
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.96
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.72
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.92
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,6,N Current (RMS),A,25.6
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.1
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.6
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.8
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.5
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.88
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.27
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,5,N Current (RMS),A,17.4
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.14
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.07
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.65
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.68
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.74
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.23
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,3,N Current (RMS),A,22.6
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.3
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,1,N Current (RMS),A,41.3
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.54
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,62.6
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,52.42
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,42.23
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
882218,Cliff Road Carlton,2024-03-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.46
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.2
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.25
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.31
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.5
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,6,N Current (RMS),A,24.1
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.1
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.8
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.39
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.67
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.37
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,5,N Current (RMS),A,24.8
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.9
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.1
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.36
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.56
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.18
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.6
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.2
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,1,N Current (RMS),A,37.7
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,59.22
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,51.61
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,45.65
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
882218,Cliff Road Carlton,2024-03-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.73
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.57
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.07
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.83
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.06
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,6,N Current (RMS),A,25.2
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.9
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.93
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.2
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.38
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,5,N Current (RMS),A,20.0
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.28
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.55
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.39
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.48
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.73
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.71
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.57
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,57.61
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,51.76
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,46.35
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
882218,Cliff Road Carlton,2024-03-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.43
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.53
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.85
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.68
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.88
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,6,N Current (RMS),A,26.2
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.3
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.3
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.53
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.85
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,5,N Current (RMS),A,21.8
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.1
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.15
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.39
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.68
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.47
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.71
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,3,N Current (RMS),A,33.9
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.32
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,57.04
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,51.92
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,47.02
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
882218,Cliff Road Carlton,2024-03-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.38
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.73
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.91
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.93
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,6,N Current (RMS),A,27.2
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.7
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.1
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.3
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.81
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.49
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.76
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,5,N Current (RMS),A,20.1
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.2
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.1
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.99
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.56
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,4,N Current (RMS),A,38.4
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.91
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.51
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.73
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,3,N Current (RMS),A,33.1
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,1,N Current (RMS),A,35.3
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,61.33
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,53.13
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,53.84
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
882218,Cliff Road Carlton,2024-03-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.51
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.5
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.18
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.22
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.35
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.21
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,6,N Current (RMS),A,24.2
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.8
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.8
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.22
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.07
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.98
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,5,N Current (RMS),A,20.2
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.8
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.8
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.5
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,4,N Current (RMS),A,44.4
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.66
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.16
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.64
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.05
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,3,N Current (RMS),A,33.9
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.37
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,1,N Current (RMS),A,39.4
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.4
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,64.12
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,54.27
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,53.77
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
882218,Cliff Road Carlton,2024-03-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.73
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.5
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.24
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.2
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,6,N Current (RMS),A,24.4
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.3
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.08
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.49
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.05
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,5,N Current (RMS),A,29.4
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.9
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.89
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.55
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.89
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.96
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.84
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,1,N Current (RMS),A,42.0
