Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.02
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,62.6
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,51.83
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,51.09
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
882218,Cliff Road Carlton,2024-03-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.52
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.49
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.36
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.14
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,6,N Current (RMS),A,19.6
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.8
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.7
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.23
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.14
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.02
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,5,N Current (RMS),A,28.6
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.1
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.9
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.23
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.15
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.84
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,4,N Current (RMS),A,29.2
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.25
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.85
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.28
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,1,N Current (RMS),A,39.6
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.68
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,68.28
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,50.06
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,49.54
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
882218,Cliff Road Carlton,2024-03-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.72
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.91
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.46
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.19
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,6,N Current (RMS),A,23.2
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.1
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.3
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.2
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.44
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.39
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.96
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,5,N Current (RMS),A,35.8
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.4
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.27
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.57
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.79
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.61
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,1,N Current (RMS),A,40.3
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.84
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,68.66
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,51.14
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,50.77
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
882218,Cliff Road Carlton,2024-03-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.41
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.74
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.24
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.45
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,6,N Current (RMS),A,28.8
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.8
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.1
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.2
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.59
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.76
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.9
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,5,N Current (RMS),A,34.0
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.8
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.24
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.11
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.76
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.27
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.84
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.6
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.68
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,1,N Current (RMS),A,58.7
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.24
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,74.9
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,52.5
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,49.87
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
882218,Cliff Road Carlton,2024-03-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.85
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.72
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.84
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.45
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,6,N Current (RMS),A,30.5
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.6
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.6
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.2
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.68
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.07
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.9
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,5,N Current (RMS),A,38.6
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.4
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.37
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.96
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.39
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.66
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,3,N Current (RMS),A,39.3
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.67
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,1,N Current (RMS),A,62.5
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.32
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,81.85
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,58.05
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,49.7
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,152.3
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.9
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
882218,Cliff Road Carlton,2024-03-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.02
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.84
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.16
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.04
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,6,N Current (RMS),A,31.0
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.9
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.92
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.94
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.09
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,5,N Current (RMS),A,42.3
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.4
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.79
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.04
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.1
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.37
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,3,N Current (RMS),A,47.4
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.36
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,1,N Current (RMS),A,64.8
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.06
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,80.55
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,62.18
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,48.65
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,146.4
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.3
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
882218,Cliff Road Carlton,2024-03-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.24
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.19
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.82
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.88
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.33
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,6,N Current (RMS),A,36.4
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.1
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.8
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.18
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.08
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.02
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,5,N Current (RMS),A,43.4
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.4
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.8
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.21
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.7
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.67
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.87
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.4
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.41
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,3,N Current (RMS),A,41.2
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.94
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,1,N Current (RMS),A,65.9
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.87
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,81.2
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,59.62
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,52.12
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,143.3
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.5
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
882218,Cliff Road Carlton,2024-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.27
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.45
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.92
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.77
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.14
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,6,N Current (RMS),A,28.5
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.3
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.6
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.1
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.8
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.68
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.24
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,5,N Current (RMS),A,46.3
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.2
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.86
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.5
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.91
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,4,N Current (RMS),A,26.7
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.89
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.92
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.02
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.68
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,3,N Current (RMS),A,37.8
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.88
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,1,N Current (RMS),A,40.4
