Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.63
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,73.22
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,56.34
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,53.91
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
882218,Cliff Road Carlton,2024-03-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.16
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.2
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.14
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.91
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.26
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,6,N Current (RMS),A,25.0
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.4
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.7
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.6
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.96
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.68
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.94
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,5,N Current (RMS),A,43.1
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.6
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.85
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.1
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.77
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.69
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.68
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.95
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,3,N Current (RMS),A,56.4
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.1
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,1,N Current (RMS),A,39.6
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.2
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,71.63
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,61.94
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,48.51
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
882218,Cliff Road Carlton,2024-03-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.83
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.41
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.66
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.8
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.28
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,6,N Current (RMS),A,29.1
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.6
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.91
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.86
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.14
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,5,N Current (RMS),A,45.3
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.6
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.07
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.77
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.95
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.36
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.46
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.42
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,1,N Current (RMS),A,38.9
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.47
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,73.86
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,59.26
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,50.4
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
882218,Cliff Road Carlton,2024-03-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.58
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.45
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.85
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.79
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.35
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,6,N Current (RMS),A,30.5
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.3
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.4
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.21
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.93
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.46
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,5,N Current (RMS),A,46.0
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.5
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.1
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.08
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.99
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.89
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,4,N Current (RMS),A,26.1
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.66
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.26
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.32
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.97
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,3,N Current (RMS),A,51.1
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,1,N Current (RMS),A,36.7
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.25
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,74.15
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,62.22
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,49.58
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,128.7
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
882218,Cliff Road Carlton,2024-03-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.22
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.35
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.46
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.96
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.91
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.24
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,6,N Current (RMS),A,29.1
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.6
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.6
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.6
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.88
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.95
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.04
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,5,N Current (RMS),A,43.6
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.3
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.29
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.3
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.86
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.57
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.6
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.95
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.17
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,3,N Current (RMS),A,32.2
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.47
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,76.05
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,57.64
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,51.67
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,130.3
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
882218,Cliff Road Carlton,2024-03-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.53
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.35
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.81
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,6,N Current (RMS),A,28.0
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.2
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.6
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.03
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.07
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.2
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,5,N Current (RMS),A,46.0
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,85.1
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.7
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.98
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.34
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.98
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.08
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,3,N Current (RMS),A,36.2
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.5
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,72.86
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,58.11
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,55.2
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.5
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
882218,Cliff Road Carlton,2024-03-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.86
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.29
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.7
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.28
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.96
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,6,N Current (RMS),A,34.3
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.4
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.9
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.2
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.4
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.94
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.31
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,5,N Current (RMS),A,42.4
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,82.6
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.92
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.49
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.38
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.57
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.23
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.47
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.33
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.01
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,1,N Current (RMS),A,34.3
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.24
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,75.28
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,54.54
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,56.35
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,123.1
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
882218,Cliff Road Carlton,2024-03-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.81
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.25
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.92
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.11
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,6,N Current (RMS),A,34.4
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.8
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.4
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.83
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.79
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.06
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,5,N Current (RMS),A,44.1
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.5
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.9
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.36
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,4,N Current (RMS),A,27.1
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.57
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.25
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.95
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.29
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
