Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.49
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,76.98
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,57.41
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,58.14
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.7
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
882218,Cliff Road Carlton,2024-03-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.41
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.99
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.59
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.17
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,6,N Current (RMS),A,30.3
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.6
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.6
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.9
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.66
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.62
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.19
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,5,N Current (RMS),A,42.8
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.2
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.9
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.28
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.13
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.11
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.17
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.39
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.49
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.27
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,3,N Current (RMS),A,30.4
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.34
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,78.14
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,64.95
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,61.36
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.9
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
882218,Cliff Road Carlton,2024-03-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.94
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.79
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.49
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.47
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,6,N Current (RMS),A,37.2
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.8
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.1
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.82
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.52
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.39
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.84
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,5,N Current (RMS),A,41.0
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.5
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.1
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.1
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.39
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.02
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,4,N Current (RMS),A,36.4
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.25
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.67
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.58
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.45
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,1,N Current (RMS),A,34.5
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.21
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,77.17
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,63.52
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,62.83
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.0
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
882218,Cliff Road Carlton,2024-03-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.86
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.25
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.17
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.25
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,6,N Current (RMS),A,36.0
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.6
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.2
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.3
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.35
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.67
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,5,N Current (RMS),A,65.7
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.4
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.9
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.7
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.48
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.26
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,4,N Current (RMS),A,29.8
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.99
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.2
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.91
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.23
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,3,N Current (RMS),A,41.0
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.7
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.9
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,1,N Current (RMS),A,30.7
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,81.56
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,72.32
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,59.57
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.9
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
882218,Cliff Road Carlton,2024-03-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.17
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.83
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.68
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.16
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.28
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,6,N Current (RMS),A,31.7
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.6
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,55.6
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.45
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.77
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.2
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,5,N Current (RMS),A,68.7
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.7
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.32
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.4
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,4,N Current (RMS),A,42.2
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.68
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.41
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.7
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.14
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,3,N Current (RMS),A,53.1
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.2
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,114.9
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,63.52
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,81.11
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,51.87
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,152.6
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.3
882218,Cliff Road Carlton,2024-03-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.02
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.06
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.75
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.3
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,6,N Current (RMS),A,34.6
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.4
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.5
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.69
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.79
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,5,N Current (RMS),A,76.6
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.1
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.9
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.31
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,4,N Current (RMS),A,37.5
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.28
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.45
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.66
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.2
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,66.26
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,68.45
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,50.85
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
882218,Cliff Road Carlton,2024-03-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.49
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.9
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.05
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.5
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.45
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,6,N Current (RMS),A,42.0
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.4
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.0
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.25
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.27
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,5,N Current (RMS),A,64.9
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.3
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.5
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.51
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.12
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,4,N Current (RMS),A,36.0
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.04
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.12
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.23
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.81
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.23
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,69.74
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,68.22
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,53.95
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
882218,Cliff Road Carlton,2024-03-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.65
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.86
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.02
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.78
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.91
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.71
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,6,N Current (RMS),A,31.2
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.4
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.4
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.2
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.34
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.11
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,5,N Current (RMS),A,31.1
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.51
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.39
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.21
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.54
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.05
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
