Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.27
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,64.09
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,52.11
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,50.55
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
882218,Cliff Road Carlton,2024-03-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.76
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.97
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.26
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.3
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,6,N Current (RMS),A,36.7
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.3
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,55.8
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.13
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.9
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,5,N Current (RMS),A,21.0
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.61
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.51
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.59
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.95
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,4,N Current (RMS),A,31.2
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.98
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.63
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.93
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,3,N Current (RMS),A,36.4
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.2
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.91
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,65.19
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,50.34
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,55.98
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
882218,Cliff Road Carlton,2024-03-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.59
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.38
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.18
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.26
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.21
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,6,N Current (RMS),A,32.6
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.0
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.3
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.4
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.88
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.89
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.53
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,5,N Current (RMS),A,19.1
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.51
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.26
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,4,N Current (RMS),A,34.7
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.19
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.26
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.39
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,3,N Current (RMS),A,39.9
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.26
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,2,N Current (RMS),A,25.1
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.76
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,66.24
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,54.54
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,54.45
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
882218,Cliff Road Carlton,2024-03-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.01
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.32
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.12
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,6,N Current (RMS),A,75.5
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.2
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,95.3
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.4
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.58
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,5,N Current (RMS),A,11.2
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.11
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.18
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,4,N Current (RMS),A,33.3
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.37
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.25
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,3,N Current (RMS),A,36.7
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.01
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,2,N Current (RMS),A,35.8
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,54.5
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.81
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,59.72
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,132.4
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
882218,Cliff Road Carlton,2024-03-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.12
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.04
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.83
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.3
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,6,N Current (RMS),A,31.4
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.3
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.24
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.08
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,5,N Current (RMS),A,15.5
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.34
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.92
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,4,N Current (RMS),A,41.3
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.42
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.11
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.85
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.54
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,62.14
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,49.77
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,55.85
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
882218,Cliff Road Carlton,2024-03-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.35
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.49
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.08
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.92
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.28
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.89
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,6,N Current (RMS),A,35.0
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.9
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.6
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.12
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.54
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.38
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,5,N Current (RMS),A,9.3
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.75
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.32
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.41
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,4,N Current (RMS),A,38.2
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.34
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.49
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.12
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.17
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,3,N Current (RMS),A,34.3
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,58.64
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,51.67
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,58.55
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
882218,Cliff Road Carlton,2024-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.8
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.81
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.24
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.34
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,6,N Current (RMS),A,38.7
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,49.4
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.4
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.9
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.53
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.56
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.42
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,5,N Current (RMS),A,12.0
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.2
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.84
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.04
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.88
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,4,N Current (RMS),A,40.1
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.19
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.83
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,3,N Current (RMS),A,30.1
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.8
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,55.71
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,50.35
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,60.86
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
882218,Cliff Road Carlton,2024-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.42
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.81
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.58
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.21
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.98
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,6,N Current (RMS),A,43.9
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.4
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.3
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.8
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.62
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,5,N Current (RMS),A,4.8
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.19
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.83
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,4,N Current (RMS),A,42.8
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.58
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.13
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.81
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.41
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.53
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,3,N Current (RMS),A,50.0
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,2,N Current (RMS),A,25.9
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
