Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,55.25
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,55.68
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,64.91
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,134.6
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
882218,Cliff Road Carlton,2024-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.62
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.46
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.99
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.66
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,6,N Current (RMS),A,37.2
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,52.8
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.4
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.69
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.67
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.02
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,5,N Current (RMS),A,7.9
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.39
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.66
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.87
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,4,N Current (RMS),A,38.3
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.73
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.84
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.25
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.91
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,3,N Current (RMS),A,72.0
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.9
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.77
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.73
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,57.87
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,68.77
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,59.78
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,136.7
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
882218,Cliff Road Carlton,2024-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.89
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.76
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.99
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.85
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,6,N Current (RMS),A,37.0
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,54.2
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.3
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.4
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.73
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.84
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,5,N Current (RMS),A,9.7
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.97
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.16
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.73
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,4,N Current (RMS),A,38.2
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.74
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.5
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.16
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.56
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,3,N Current (RMS),A,32.6
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,2,N Current (RMS),A,34.4
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.77
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,60.22
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,58.65
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,57.8
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
882218,Cliff Road Carlton,2024-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.68
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.42
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.2
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.72
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.18
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,6,N Current (RMS),A,36.1
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,59.8
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.4
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.6
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.48
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,5,N Current (RMS),A,15.0
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.48
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.51
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.6
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,4,N Current (RMS),A,39.9
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.79
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.8
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.44
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.97
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.43
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.19
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,67.04
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,61.95
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,64.38
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,136.2
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
882218,Cliff Road Carlton,2024-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.71
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.19
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.5
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.7
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.47
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,6,N Current (RMS),A,30.1
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,57.0
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.5
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.1
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.17
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,5,N Current (RMS),A,10.3
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.43
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.97
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.25
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,4,N Current (RMS),A,65.7
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,107.5
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.51
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.08
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.47
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.35
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,3,N Current (RMS),A,34.3
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.09
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,2,N Current (RMS),A,35.2
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,63.09
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,60.65
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,146.9
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
882218,Cliff Road Carlton,2024-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.15
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.43
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.32
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.9
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,6,N Current (RMS),A,29.8
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.7
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.2
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.2
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.81
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,5,N Current (RMS),A,6.3
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.1
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.05
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.45
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.36
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,4,N Current (RMS),A,78.8
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,113.2
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.83
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.12
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.63
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,3,N Current (RMS),A,40.2
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.06
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.09
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,62.97
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,68.84
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,60.5
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,152.9
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
882218,Cliff Road Carlton,2024-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.54
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.62
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.8
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.07
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,6,N Current (RMS),A,29.9
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.1
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.1
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.9
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.86
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.84
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,5,N Current (RMS),A,10.8
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.73
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.33
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.57
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,4,N Current (RMS),A,61.3
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.1
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.72
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.65
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.64
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.05
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,3,N Current (RMS),A,40.7
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.35
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.75
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,60.25
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,67.67
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,69.61
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,164.8
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.9
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
882218,Cliff Road Carlton,2024-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.61
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.19
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.72
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.88
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.13
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,6,N Current (RMS),A,32.9
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.9
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.9
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.39
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.16
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,5,N Current (RMS),A,10.6
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.95
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.83
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,4,N Current (RMS),A,43.8
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.9
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.46
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.19
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.05
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.59
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,3,N Current (RMS),A,37.1
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.4
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
