Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.1
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,69.38
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,73.3
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,74.08
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,155.7
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.9
882218,Cliff Road Carlton,2024-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.93
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.09
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.53
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.24
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,6,N Current (RMS),A,39.8
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,51.6
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.2
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.0
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.57
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.83
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.34
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,5,N Current (RMS),A,12.8
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.29
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.07
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.16
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,4,N Current (RMS),A,40.9
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.8
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.75
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.83
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.04
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,3,N Current (RMS),A,45.1
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.4
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.25
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.91
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,2,N Current (RMS),A,35.3
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.43
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,1,N Current (RMS),A,38.1
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,74.2
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,61.7
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,74.72
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,164.7
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
882218,Cliff Road Carlton,2024-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.78
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.31
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.59
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.17
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.26
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,6,N Current (RMS),A,36.4
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,61.9
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.6
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.32
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,5,N Current (RMS),A,10.7
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.65
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.9
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.78
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,4,N Current (RMS),A,42.7
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.49
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.87
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.04
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,3,N Current (RMS),A,45.2
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.4
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.27
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.25
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,2,N Current (RMS),A,34.3
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.76
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,74.99
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,70.48
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,73.66
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,160.5
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
882218,Cliff Road Carlton,2024-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.76
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.43
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.44
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.05
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.08
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,6,N Current (RMS),A,37.3
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,57.1
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.1
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.97
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.1
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,5,N Current (RMS),A,18.7
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.32
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.62
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.57
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,4,N Current (RMS),A,60.2
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.0
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.68
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.63
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.32
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.11
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.75
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,3,N Current (RMS),A,47.8
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.7
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.9
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.31
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.42
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.17
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.33
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,2,N Current (RMS),A,34.1
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.15
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,75.75
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,76.5
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,78.64
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,165.5
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
882218,Cliff Road Carlton,2024-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.7
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.15
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.51
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.19
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.52
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.6
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,6,N Current (RMS),A,40.6
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.4
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.6
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,67.0
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.25
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.63
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,5,N Current (RMS),A,20.2
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.49
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.1
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.94
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,4,N Current (RMS),A,52.5
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.1
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.4
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.3
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.45
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.26
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.9
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.29
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.19
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,3,N Current (RMS),A,43.8
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.9
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.16
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.63
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.97
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.91
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,2,N Current (RMS),A,40.1
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,1,N Current (RMS),A,36.1
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,80.32
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,85.23
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,88.8
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,178.2
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.3
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.6
882218,Cliff Road Carlton,2024-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.5
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.99
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.64
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.48
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.43
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.74
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,6,N Current (RMS),A,35.1
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,54.4
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,61.6
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.1
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.08
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,5,N Current (RMS),A,20.0
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.69
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.29
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.59
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.2
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,4,N Current (RMS),A,47.4
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.6
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.64
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.18
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.61
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.41
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.55
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,3,N Current (RMS),A,48.6
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.7
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.08
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.89
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.24
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.27
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,2,N Current (RMS),A,43.2
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.6
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.2
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.19
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,1,N Current (RMS),A,49.9
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,86.78
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,89.01
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,83.19
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,173.2
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,366.8
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.6
882218,Cliff Road Carlton,2024-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.6
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.5
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.94
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.38
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.82
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,6,N Current (RMS),A,37.2
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.7
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.2
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.6
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.01
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.31
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,5,N Current (RMS),A,19.2
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.84
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.68
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.54
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,4,N Current (RMS),A,53.6
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.6
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.3
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.22
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.84
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.19
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.76
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,3,N Current (RMS),A,39.6
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.3
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.1
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.65
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.56
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,2,N Current (RMS),A,38.3
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.44
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,1,N Current (RMS),A,74.3
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.2
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,79.08
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,92.56
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,99.02
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,193.4
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,388.4
882218,Cliff Road Carlton,2024-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,417.0
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.36
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.96
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.39
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.38
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,6,N Current (RMS),A,39.1
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,78.6
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,82.6
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,72.8
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.7
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.83
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,5,N Current (RMS),A,18.8
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.08
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.11
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.57
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,4,N Current (RMS),A,49.8
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.6
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.9
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.1
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.38
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.63
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,3,N Current (RMS),A,46.6
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.3
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,117.7
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.07
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.79
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.99
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.74
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
