Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.76
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,1,N Current (RMS),A,40.5
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,87.86
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,95.08
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,98.89
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,182.3
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.4
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,394.9
882218,Cliff Road Carlton,2024-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,411.5
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.17
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.42
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.77
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.31
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,6,N Current (RMS),A,48.2
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,80.2
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,109.8
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.5
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.77
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.02
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,5,N Current (RMS),A,10.9
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.43
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.34
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.56
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.35
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,4,N Current (RMS),A,55.3
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.2
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.37
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.34
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.73
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.53
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,3,N Current (RMS),A,48.9
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.0
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.1
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.0
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.8
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.69
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.59
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.14
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,2,N Current (RMS),A,56.0
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.9
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,1,N Current (RMS),A,60.1
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,93.55
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,102.42
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,110.25
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,196.4
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,388.9
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,423.2
882218,Cliff Road Carlton,2024-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,456.7
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.84
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,29.22
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.79
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,6,N Current (RMS),A,60.3
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,74.4
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,120.3
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.7
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.07
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.11
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.66
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,5,N Current (RMS),A,14.7
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.28
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.76
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,4,N Current (RMS),A,58.7
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.4
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,99.6
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.79
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.78
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.6
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,3,N Current (RMS),A,59.9
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,127.7
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.6
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.4
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.77
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.3
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.29
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,2,N Current (RMS),A,37.8
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.83
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,1,N Current (RMS),A,38.2
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,97.03
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,104.28
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,82.93
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,200.1
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.3
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,432.6
882218,Cliff Road Carlton,2024-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.8
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.52
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,26.24
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.87
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,6,N Current (RMS),A,54.2
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,69.3
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,109.0
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,70.5
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.04
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.76
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.54
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,5,N Current (RMS),A,9.8
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.42
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.96
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,4,N Current (RMS),A,62.3
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.1
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.9
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.07
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.85
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.02
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,3,N Current (RMS),A,67.7
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.7
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.32
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.04
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.01
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.74
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,2,N Current (RMS),A,38.8
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.07
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,1,N Current (RMS),A,44.2
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,99.95
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,107.15
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,83.52
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,206.2
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,413.5
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,442.2
882218,Cliff Road Carlton,2024-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.1
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.93
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.58
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,6,N Current (RMS),A,39.4
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,66.8
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,84.8
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,86.3
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.63
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,5,N Current (RMS),A,13.8
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.46
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.66
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.4
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,4,N Current (RMS),A,65.6
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,117.7
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,121.5
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.18
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.47
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.29
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,3,N Current (RMS),A,59.6
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,124.5
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.3
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.05
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.45
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.59
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,2,N Current (RMS),A,54.9
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.9
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.19
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.28
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,1,N Current (RMS),A,59.3
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.1
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,107.62
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,116.71
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,92.61
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,205.3
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,443.5
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,478.5
882218,Cliff Road Carlton,2024-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.9
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.2
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.71
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.2
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.4
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,6,N Current (RMS),A,36.6
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,73.9
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,79.6
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,72.5
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.64
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,5,N Current (RMS),A,7.9
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.01
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.5
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.56
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,4,N Current (RMS),A,52.0
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,119.5
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,117.0
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.1
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.97
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.66
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,3,N Current (RMS),A,53.4
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,132.3
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.8
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.0
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.25
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.24
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,2,N Current (RMS),A,62.8
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.5
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.18
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.41
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,1,N Current (RMS),A,58.6
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,114.71
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,109.33
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,102.54
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,190.2
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,472.8
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,449.6
882218,Cliff Road Carlton,2024-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,424.4
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.75
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,26.44
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.81
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,6,N Current (RMS),A,48.4
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,90.3
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,108.9
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.6
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.27
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.42
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.8
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.44
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,4,N Current (RMS),A,52.2
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,118.7
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.2
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.7
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.82
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.63
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.85
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,3,N Current (RMS),A,52.1
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,115.3
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.28
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.05
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.76
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.06
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.48
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,1,N Current (RMS),A,71.5
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.0
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,109.67
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,109.16
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,105.08
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,189.2
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,454.1
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,449.3
882218,Cliff Road Carlton,2024-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,434.9
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.8
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.99
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.1
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.15
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,6,N Current (RMS),A,43.5
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,95.0
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,106.8
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,79.6
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.45
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.91
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,5,N Current (RMS),A,18.9
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.61
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.13
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.17
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,4,N Current (RMS),A,64.1
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,135.6
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,123.6
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.69
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.69
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.35
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.78
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,3,N Current (RMS),A,48.6
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,107.4
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.2
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.3
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.88
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.93
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.88
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,2,N Current (RMS),A,50.7
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.2
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
