Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.77
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.36
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,1,N Current (RMS),A,56.3
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,117.66
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,113.19
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,104.24
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,200.4
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,484.8
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,464.3
882218,Cliff Road Carlton,2024-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,430.4
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.18
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.62
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.6
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,6,N Current (RMS),A,42.8
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,72.7
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,93.1
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,89.5
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.69
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.37
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.53
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,5,N Current (RMS),A,14.0
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.41
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.24
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.14
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,4,N Current (RMS),A,66.1
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,117.8
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,124.2
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.23
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.02
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.3
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.81
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,3,N Current (RMS),A,50.6
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.4
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.7
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.3
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.42
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.54
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.89
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,2,N Current (RMS),A,76.0
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,144.0
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.76
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,1,N Current (RMS),A,37.8
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,121.63
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,114.85
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,105.09
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,209.8
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,503.3
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,472.4
882218,Cliff Road Carlton,2024-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,434.0
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.69
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,26.75
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.3
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,6,N Current (RMS),A,47.2
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,90.8
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,109.7
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,84.2
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.45
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.63
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.5
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,5,N Current (RMS),A,14.1
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.25
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.84
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.77
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,4,N Current (RMS),A,74.8
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.6
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,130.6
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.74
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.13
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.79
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.83
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,3,N Current (RMS),A,57.9
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,109.1
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.7
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.3
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.08
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.48
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.07
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.93
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,2,N Current (RMS),A,44.7
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.6
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.1
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.98
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.88
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,1,N Current (RMS),A,56.0
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,107.98
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,121.3
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,103.21
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,211.1
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,447.5
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,498.6
882218,Cliff Road Carlton,2024-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,427.5
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.55
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.12
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,28.96
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.41
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,6,N Current (RMS),A,60.1
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,111.8
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,118.8
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.5
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.43
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.53
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,5,N Current (RMS),A,12.8
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.28
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.87
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.4
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,4,N Current (RMS),A,75.3
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.6
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,138.4
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.76
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.79
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.89
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.91
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,3,N Current (RMS),A,55.6
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,111.6
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.6
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.45
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.23
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,2,N Current (RMS),A,53.5
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.8
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.6
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.56
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,1,N Current (RMS),A,43.9
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,117.54
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,117.86
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,100.04
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,207.3
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,483.7
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,483.0
882218,Cliff Road Carlton,2024-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,412.7
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.39
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.35
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.24
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,6,N Current (RMS),A,50.5
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,82.4
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,113.5
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,92.6
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.89
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.4
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,5,N Current (RMS),A,15.1
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.36
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.36
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.69
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,4,N Current (RMS),A,82.7
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.9
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,142.3
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.16
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.12
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.44
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,3,N Current (RMS),A,45.2
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.4
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.6
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.6
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.11
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.71
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.66
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.8
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,2,N Current (RMS),A,42.4
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.1
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.4
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.91
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.52
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,1,N Current (RMS),A,60.7
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.8
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,104.42
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,120.59
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,111.75
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,208.3
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,436.5
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,499.3
882218,Cliff Road Carlton,2024-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,464.7
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.54
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,29.09
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.81
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,6,N Current (RMS),A,57.7
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,86.8
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,119.8
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,79.3
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.86
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.45
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.45
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,5,N Current (RMS),A,18.5
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.84
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.58
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.47
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,4,N Current (RMS),A,71.9
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.4
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,123.0
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.27
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.21
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.04
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,3,N Current (RMS),A,57.8
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,153.2
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,116.7
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.4
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.02
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.68
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.84
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,2,N Current (RMS),A,42.3
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.1
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.64
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.28
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,1,N Current (RMS),A,54.2
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.1
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,118.46
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,122.64
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,108.9
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,204.6
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,490.8
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,506.6
882218,Cliff Road Carlton,2024-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,452.7
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.23
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,29.66
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.19
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,6,N Current (RMS),A,52.3
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,97.3
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,123.4
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,92.6
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.27
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.73
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,5,N Current (RMS),A,20.0
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.25
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.04
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.27
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,4,N Current (RMS),A,63.6
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,119.3
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.8
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.17
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.5
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,3,N Current (RMS),A,76.5
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,159.6
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.1
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.3
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.09
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.34
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.7
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.73
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,2,N Current (RMS),A,43.1
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.59
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.13
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,1,N Current (RMS),A,45.8
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,127.32
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,113.5
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,102.56
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,212.3
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,526.4
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,469.5
882218,Cliff Road Carlton,2024-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,425.2
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.88
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.1
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.89
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,6,N Current (RMS),A,50.9
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,74.9
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,97.0
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,107.2
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.22
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.9
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.9
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,5,N Current (RMS),A,21.8
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.81
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.79
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.62
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,4,N Current (RMS),A,58.9
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,108.6
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.7
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,43.07
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.35
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.35
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,3,N Current (RMS),A,89.1
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,176.3
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,149.7
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.2
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.98
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.37
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.63
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.73
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,2,N Current (RMS),A,43.6
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.1
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.7
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
