Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.3
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.11
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.92
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,1,N Current (RMS),A,35.9
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,124.65
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,118.87
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,108.4
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,196.1
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,515.3
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,490.1
882218,Cliff Road Carlton,2024-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,448.4
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.86
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.84
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.7
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.77
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,6,N Current (RMS),A,47.9
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,83.1
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,98.4
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,110.6
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.12
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,5,N Current (RMS),A,10.8
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.95
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.65
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.42
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,4,N Current (RMS),A,51.8
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,123.9
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,102.4
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.7
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,45.89
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.68
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.45
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,3,N Current (RMS),A,80.2
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,187.8
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,147.5
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.07
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.41
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.21
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.73
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,2,N Current (RMS),A,45.0
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.7
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.4
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.96
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.39
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,1,N Current (RMS),A,42.3
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,128.94
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,123.14
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,116.9
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,189.7
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,531.9
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,507.9
882218,Cliff Road Carlton,2024-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,483.5
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.02
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.2
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.71
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.18
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,6,N Current (RMS),A,43.9
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,80.1
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,86.4
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,100.1
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.17
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.84
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,5,N Current (RMS),A,9.5
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.7
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.52
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.59
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,4,N Current (RMS),A,66.6
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,134.6
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.3
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,45.98
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,43.8
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.3
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,3,N Current (RMS),A,85.6
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,187.8
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,180.2
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.28
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.43
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.96
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,2,N Current (RMS),A,53.7
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.6
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.7
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.91
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.76
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,1,N Current (RMS),A,56.8
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.2
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,138.24
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,125.46
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,125.63
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,194.1
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,567.8
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,516.1
882218,Cliff Road Carlton,2024-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,517.9
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.38
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.93
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.46
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,6,N Current (RMS),A,43.1
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,85.3
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,83.4
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,97.1
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.52
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.22
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.46
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.39
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,4,N Current (RMS),A,56.0
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,129.5
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.3
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.9
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.98
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.97
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.91
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,3,N Current (RMS),A,56.9
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,139.3
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.6
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.8
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.84
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.94
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.8
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,2,N Current (RMS),A,54.7
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.2
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.3
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.35
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.33
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.72
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,1,N Current (RMS),A,50.1
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.8
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,134.05
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,108.59
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,118.8
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,207.9
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,552.2
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,449.0
882218,Cliff Road Carlton,2024-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,490.4
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.14
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.32
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.53
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.82
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,6,N Current (RMS),A,54.0
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,101.3
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,77.7
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,116.7
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.38
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.37
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,5,N Current (RMS),A,17.1
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.02
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.3
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.89
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,4,N Current (RMS),A,62.3
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.1
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.9
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.9
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.71
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.7
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.77
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,3,N Current (RMS),A,65.1
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.7
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,153.9
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.1
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.54
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.36
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.99
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,2,N Current (RMS),A,54.4
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.6
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.8
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.48
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.21
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.59
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,1,N Current (RMS),A,50.2
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,133.78
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,115.47
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,127.43
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,203.8
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,551.8
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,478.1
882218,Cliff Road Carlton,2024-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,525.2
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.83
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.21
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.12
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.06
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.08
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,6,N Current (RMS),A,49.3
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,81.6
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,87.6
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,100.0
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.51
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.87
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.02
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,5,N Current (RMS),A,15.8
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.64
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.39
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.71
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,4,N Current (RMS),A,71.5
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,152.0
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.53
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.65
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.73
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,3,N Current (RMS),A,61.4
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,131.1
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.6
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.7
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.84
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.19
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.26
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,2,N Current (RMS),A,52.2
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.9
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.8
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.59
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.28
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.63
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,1,N Current (RMS),A,43.8
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.3
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,138.24
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,98.44
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,118.42
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,224.0
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,569.4
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,408.5
882218,Cliff Road Carlton,2024-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,489.0
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.12
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,24.86
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.93
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,6,N Current (RMS),A,51.8
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,72.4
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,102.9
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,99.2
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.16
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.22
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,5,N Current (RMS),A,20.8
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.6
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.43
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.18
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.78
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,4,N Current (RMS),A,55.3
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,127.1
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.67
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.17
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.72
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,3,N Current (RMS),A,72.3
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,140.2
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,123.2
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.04
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.87
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.93
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,2,N Current (RMS),A,51.5
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.4
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.8
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.12
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.16
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,1,N Current (RMS),A,49.9
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.8
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,133.53
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,110.08
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,120.75
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,203.9
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,551.2
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,456.7
882218,Cliff Road Carlton,2024-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,499.2
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.8
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.06
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.44
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,6,N Current (RMS),A,38.6
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,95.5
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,96.4
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,92.9
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.09
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.66
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,5,N Current (RMS),A,15.0
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.7
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.03
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.22
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.4
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,4,N Current (RMS),A,49.1
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,124.2
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.3
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.4
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.27
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.69
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.49
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,3,N Current (RMS),A,59.2
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.2
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,126.4
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.38
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.09
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.96
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,2,N Current (RMS),A,48.8
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.2
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.2
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.6
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
