Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.75
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.71
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,1,N Current (RMS),A,56.4
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,123.33
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,107.94
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,115.94
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,188.2
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,508.3
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,446.9
882218,Cliff Road Carlton,2024-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,478.7
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.12
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.87
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.97
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,6,N Current (RMS),A,49.3
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,103.9
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,79.0
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,103.9
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.44
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.77
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,5,N Current (RMS),A,16.9
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.49
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.83
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.66
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,4,N Current (RMS),A,57.0
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,142.1
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.8
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.4
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.94
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.99
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,40.21
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.42
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,3,N Current (RMS),A,93.5
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.2
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,165.3
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.71
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.82
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.89
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,2,N Current (RMS),A,50.1
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.7
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.27
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.7
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,1,N Current (RMS),A,48.7
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,131.02
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,118.8
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,114.41
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,189.4
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,538.6
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,487.9
882218,Cliff Road Carlton,2024-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,471.3
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.17
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.32
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,27.69
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.86
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.69
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,6,N Current (RMS),A,57.5
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,113.6
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,75.6
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.6
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.08
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.82
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.8
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,5,N Current (RMS),A,22.8
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.23
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.51
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.62
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,4,N Current (RMS),A,45.1
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,116.4
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.0
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.82
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.59
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.16
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.25
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,3,N Current (RMS),A,86.1
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,148.3
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.99
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.69
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,2,N Current (RMS),A,51.6
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.1
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.18
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.18
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.14
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,1,N Current (RMS),A,42.3
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,121.77
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,114.51
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,100.18
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,197.3
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,500.5
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,470.5
882218,Cliff Road Carlton,2024-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,415.3
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.68
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.17
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.08
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.77
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,6,N Current (RMS),A,62.9
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,123.8
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,72.3
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.2
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.04
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.29
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.81
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,5,N Current (RMS),A,7.8
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.23
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.75
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.5
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,4,N Current (RMS),A,50.9
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,108.1
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,118.9
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.7
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.34
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.56
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.54
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,3,N Current (RMS),A,65.2
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.9
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,131.1
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.19
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.29
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.96
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,2,N Current (RMS),A,43.6
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.1
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.9
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.08
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.48
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,119.07
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,116.49
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,108.06
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,174.9
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,489.2
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,479.4
882218,Cliff Road Carlton,2024-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,445.4
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.51
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.25
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.16
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.78
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,6,N Current (RMS),A,40.8
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,93.0
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,76.7
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.6
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.66
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.47
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.67
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,5,N Current (RMS),A,11.1
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.64
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.36
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.27
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,4,N Current (RMS),A,52.2
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,118.4
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,129.8
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.3
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.77
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.5
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,3,N Current (RMS),A,55.2
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.2
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.25
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.43
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.16
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.1
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.34
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,1,N Current (RMS),A,55.0
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,105.06
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,110.28
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,99.72
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,177.2
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,436.1
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,458.5
882218,Cliff Road Carlton,2024-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,415.4
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.8
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.06
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.9
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.74
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,6,N Current (RMS),A,45.8
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,92.6
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,68.1
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.9
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.39
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,5,N Current (RMS),A,9.4
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.92
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.15
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.01
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,4,N Current (RMS),A,48.4
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,124.0
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,113.3
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.3
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.49
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.71
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.25
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,3,N Current (RMS),A,61.2
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.5
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.02
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.07
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.1
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,2,N Current (RMS),A,40.8
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.2
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.3
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,1,N Current (RMS),A,73.6
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.2
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,104.5
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,99.75
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,101.81
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,169.1
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,434.8
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,414.8
882218,Cliff Road Carlton,2024-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,424.5
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.27
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.78
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.56
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,6,N Current (RMS),A,41.1
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,89.3
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,66.0
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.6
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.17
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.62
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.86
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,5,N Current (RMS),A,6.9
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.68
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.09
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.58
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,4,N Current (RMS),A,45.0
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,106.4
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.3
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.3
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.95
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.43
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.78
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,3,N Current (RMS),A,46.4
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.7
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.8
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.42
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.45
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.02
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,2,N Current (RMS),A,38.2
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.97
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,1,N Current (RMS),A,52.1
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,93.37
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,96.79
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,95.77
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,167.2
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,388.9
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,401.4
882218,Cliff Road Carlton,2024-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,398.4
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.86
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.98
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.56
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.22
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,6,N Current (RMS),A,33.8
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,67.4
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,69.0
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.3
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.68
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,5,N Current (RMS),A,9.6
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.6
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.97
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.49
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,4,N Current (RMS),A,45.4
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.1
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.1
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.9
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.26
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.42
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,3,N Current (RMS),A,65.3
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,116.0
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.49
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.84
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.75
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,2,N Current (RMS),A,35.1
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.1
