Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.82
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,1,N Current (RMS),A,44.4
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,84.84
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,100.37
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,86.23
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,176.1
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.2
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,416.4
882218,Cliff Road Carlton,2024-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.3
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.31
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.37
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.25
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,6,N Current (RMS),A,39.3
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.0
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.8
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.8
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.38
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.97
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,5,N Current (RMS),A,8.9
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.85
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.19
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,4,N Current (RMS),A,41.9
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.8
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.4
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.91
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.87
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.87
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,3,N Current (RMS),A,52.1
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.6
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.33
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.32
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.28
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,2,N Current (RMS),A,42.6
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.8
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,1,N Current (RMS),A,38.8
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,73.13
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,89.51
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,78.87
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,172.8
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,372.3
882218,Cliff Road Carlton,2024-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.86
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.99
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.73
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.52
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,6,N Current (RMS),A,32.2
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,55.9
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,66.1
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,61.2
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,5,N Current (RMS),A,12.4
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.82
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.34
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.07
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,4,N Current (RMS),A,49.7
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.9
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.9
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.3
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.23
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.79
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.67
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.54
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,3,N Current (RMS),A,74.8
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,136.9
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.02
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.79
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.17
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,77.13
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,102.44
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,80.93
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,190.7
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.3
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,426.1
882218,Cliff Road Carlton,2024-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.47
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.28
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.37
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.88
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,6,N Current (RMS),A,52.4
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,80.2
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.0
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.82
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,5,N Current (RMS),A,12.2
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.39
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.28
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.82
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,4,N Current (RMS),A,54.2
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,117.8
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.58
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.18
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,3,N Current (RMS),A,43.6
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.66
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.55
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.1
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.12
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.7
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,1,N Current (RMS),A,42.4
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,91.15
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,80.83
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,78.42
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,163.0
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,379.2
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.9
882218,Cliff Road Carlton,2024-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.56
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.47
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.74
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.69
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,6,N Current (RMS),A,46.2
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,68.8
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.6
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.46
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,5,N Current (RMS),A,22.9
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.56
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.89
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.91
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,4,N Current (RMS),A,44.6
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.0
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.3
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.17
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.14
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.74
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,3,N Current (RMS),A,44.3
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.3
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.24
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.86
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.8
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.2
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,1,N Current (RMS),A,59.2
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,87.31
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,75.15
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,86.13
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,163.9
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.2
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
882218,Cliff Road Carlton,2024-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.3
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.38
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.93
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.25
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.47
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,6,N Current (RMS),A,54.1
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,79.1
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.8
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.7
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.74
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.85
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,5,N Current (RMS),A,9.8
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.8
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.52
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.17
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,4,N Current (RMS),A,49.8
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,103.0
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.85
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.21
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.02
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,3,N Current (RMS),A,51.1
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.7
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.93
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.21
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.02
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.89
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,1,N Current (RMS),A,46.0
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,89.81
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,75.75
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,74.41
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,162.7
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,374.3
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
882218,Cliff Road Carlton,2024-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.98
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.05
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.66
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.65
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.43
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,6,N Current (RMS),A,38.3
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,54.9
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.3
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.7
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.17
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,5,N Current (RMS),A,14.3
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.2
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.07
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.14
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.48
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,4,N Current (RMS),A,53.3
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,116.0
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.64
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.26
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.33
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.91
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,3,N Current (RMS),A,67.9
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,114.1
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.25
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.22
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.3
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.54
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,1,N Current (RMS),A,46.2
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,84.95
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,82.18
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,76.85
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,156.6
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.3
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.9
882218,Cliff Road Carlton,2024-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.7
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.99
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.95
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.02
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.04
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.56
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.1
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,6,N Current (RMS),A,27.9
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.9
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.4
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.6
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.6
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,5,N Current (RMS),A,10.1
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.5
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.61
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.22
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,4,N Current (RMS),A,54.3
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,117.7
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.2
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.75
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.35
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.36
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.83
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,3,N Current (RMS),A,47.8
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.2
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.92
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.08
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.37
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
