Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.49
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,1,N Current (RMS),A,41.7
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,81.35
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,75.02
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,76.61
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,149.7
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.1
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
882218,Cliff Road Carlton,2024-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.01
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.98
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.83
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.63
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,6,N Current (RMS),A,26.0
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.9
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.9
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.54
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.64
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,5,N Current (RMS),A,10.0
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.99
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.96
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.31
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,4,N Current (RMS),A,74.1
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,135.9
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.45
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.4
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.87
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.31
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,3,N Current (RMS),A,49.6
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.4
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.52
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.78
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,1,N Current (RMS),A,47.0
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,82.68
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,79.86
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,72.37
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,155.3
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.4
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.0
882218,Cliff Road Carlton,2024-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.29
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.13
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.43
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.66
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.38
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,6,N Current (RMS),A,28.8
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.5
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.3
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.13
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.64
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.38
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,5,N Current (RMS),A,9.4
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.03
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.08
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.64
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,4,N Current (RMS),A,53.6
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,115.7
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.92
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.56
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.57
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,3,N Current (RMS),A,46.0
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.7
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.15
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.01
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.32
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.38
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,1,N Current (RMS),A,51.2
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,73.22
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,75.55
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,72.67
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,147.0
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.3
882218,Cliff Road Carlton,2024-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.66
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.97
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.34
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.5
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.76
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.15
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,6,N Current (RMS),A,25.1
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.0
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.2
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.39
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,5,N Current (RMS),A,12.7
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.27
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.9
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,4,N Current (RMS),A,48.1
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.2
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.6
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.39
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.47
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.39
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.99
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,3,N Current (RMS),A,75.6
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,141.6
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.27
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.72
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,2,N Current (RMS),A,40.7
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.76
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,1,N Current (RMS),A,50.6
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,75.09
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,94.55
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,75.68
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,181.2
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,394.8
882218,Cliff Road Carlton,2024-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.53
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.7
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.29
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.37
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,6,N Current (RMS),A,31.3
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.9
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.95
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.61
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,5,N Current (RMS),A,7.1
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.84
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.67
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.28
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,4,N Current (RMS),A,49.0
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,103.2
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.2
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.86
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.58
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.19
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,3,N Current (RMS),A,99.1
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.1
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,171.7
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.71
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.37
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.57
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,2,N Current (RMS),A,44.0
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,1,N Current (RMS),A,77.1
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.6
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,80.74
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,99.95
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,86.58
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,174.2
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.5
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,413.3
882218,Cliff Road Carlton,2024-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.8
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.82
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.53
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.71
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.53
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,6,N Current (RMS),A,44.9
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,58.9
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.7
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,70.7
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.82
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.46
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,5,N Current (RMS),A,11.2
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.18
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.15
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.91
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,4,N Current (RMS),A,48.2
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.8
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.1
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.71
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.29
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.73
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,3,N Current (RMS),A,46.9
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.56
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.14
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.09
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.9
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,1,N Current (RMS),A,42.3
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,82.23
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,79.53
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,81.62
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,151.8
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.1
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
882218,Cliff Road Carlton,2024-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.87
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.98
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.48
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.74
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.01
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,6,N Current (RMS),A,55.5
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,81.4
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.7
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,83.6
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.88
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.41
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,5,N Current (RMS),A,14.9
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.34
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.11
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.05
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,4,N Current (RMS),A,51.1
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.0
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,107.8
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.2
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.05
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.3
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.39
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.37
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,3,N Current (RMS),A,49.2
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.2
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.8
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.24
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.44
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,2,N Current (RMS),A,40.3
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.9
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,1,N Current (RMS),A,64.8
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,95.38
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,83.83
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,87.62
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,154.5
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,395.2
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,348.0
882218,Cliff Road Carlton,2024-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.2
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.87
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.02
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.24
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,6,N Current (RMS),A,31.2
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,55.1
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.7
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.6
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.27
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.85
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,5,N Current (RMS),A,13.0
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.47
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.85
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.69
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,4,N Current (RMS),A,58.0
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,105.7
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,118.9
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.3
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.15
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.11
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.4
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,3,N Current (RMS),A,53.0
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.7
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,121.0
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.36
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.72
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,2,N Current (RMS),A,38.6
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
