Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.33
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,1,N Current (RMS),A,64.7
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.6
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,85.8
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,98.59
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,83.86
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,160.1
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.7
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,407.4
882218,Cliff Road Carlton,2024-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.4
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.97
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.38
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.84
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.81
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,6,N Current (RMS),A,30.1
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.4
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.8
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.8
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,5,N Current (RMS),A,7.9
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.93
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.18
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.38
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,4,N Current (RMS),A,52.3
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.2
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,106.3
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.6
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.49
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.73
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.21
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.75
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,3,N Current (RMS),A,42.4
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.2
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.86
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.83
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.48
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,1,N Current (RMS),A,46.3
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,83.41
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,82.6
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,77.59
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,148.6
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.2
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.0
882218,Cliff Road Carlton,2024-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.21
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.11
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.87
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.4
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.96
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,6,N Current (RMS),A,38.4
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,48.0
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.2
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.4
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.55
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.08
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,5,N Current (RMS),A,7.3
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.47
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.64
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.04
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,4,N Current (RMS),A,38.8
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.1
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.9
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.6
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.37
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.04
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.37
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.21
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,3,N Current (RMS),A,43.7
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.0
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.15
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.33
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.95
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.17
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.99
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,1,N Current (RMS),A,54.9
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,87.46
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,78.69
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,75.22
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,159.0
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.1
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
882218,Cliff Road Carlton,2024-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.26
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.92
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.78
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.38
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,6,N Current (RMS),A,30.2
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.7
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.3
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.1
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.07
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.3
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,5,N Current (RMS),A,15.9
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.89
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.85
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.72
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,4,N Current (RMS),A,39.9
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.3
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.21
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.1
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,3,N Current (RMS),A,44.8
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.1
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.28
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.83
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.29
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,2,N Current (RMS),A,41.3
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.7
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,81.22
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,83.15
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,73.36
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,149.2
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.6
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.4
882218,Cliff Road Carlton,2024-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.24
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.61
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.83
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.81
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,6,N Current (RMS),A,34.1
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.1
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.4
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.2
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.81
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.9
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,5,N Current (RMS),A,9.0
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.76
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.1
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.89
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,4,N Current (RMS),A,44.6
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.3
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.7
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.91
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.16
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.12
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.43
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,3,N Current (RMS),A,44.1
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.3
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.4
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.57
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.56
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,73.08
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,80.14
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,72.38
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,148.5
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
882218,Cliff Road Carlton,2024-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.96
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.93
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.24
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.27
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,6,N Current (RMS),A,30.7
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.2
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,59.9
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.68
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.48
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,5,N Current (RMS),A,9.1
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.35
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.8
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.5
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,4,N Current (RMS),A,44.0
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.8
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.5
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.9
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.24
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.76
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.65
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,3,N Current (RMS),A,31.9
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.46
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.08
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.97
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,81.04
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,77.66
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,76.69
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,141.8
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.7
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
882218,Cliff Road Carlton,2024-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.1
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.88
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.1
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.56
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.92
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.89
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,6,N Current (RMS),A,39.1
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.8
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,75.0
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.1
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.42
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.42
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,5,N Current (RMS),A,12.0
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.11
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.07
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.19
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,4,N Current (RMS),A,49.5
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.6
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.5
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.7
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.32
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.02
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.88
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.48
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.92
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.72
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,2,N Current (RMS),A,34.1
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.91
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,78.79
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,79.82
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,72.96
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,148.2
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.9
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.5
882218,Cliff Road Carlton,2024-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.38
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.12
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.41
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.54
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,6,N Current (RMS),A,43.3
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,53.5
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,73.3
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.3
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.41
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.81
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.93
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,5,N Current (RMS),A,15.5
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.6
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.32
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.59
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.56
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,4,N Current (RMS),A,44.7
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.1
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.6
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.9
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.79
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.81
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.33
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,3,N Current (RMS),A,55.8
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.9
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.62
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.82
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.04
882218,Cliff Road Carlton,2024-03-11T12:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
